ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
32,2009-01-12,44.80970833333333,0.0,0.0,29.87313888888889,0.0,15.8335833333333,28.6325833333333,0.0
32,2009-01-13,63.39208333333334,0.0,0.0,42.26138888888889,0.0,-1.28408333333333,13.39125,0.0
32,2009-01-14,58.583499999999994,0.0,0.0,39.05566666666667,0.0,3.82029166666667,20.9893333333333,0.0
32,2009-01-15,61.42083333333333,0.0,0.0,40.947222222222216,0.0,-0.191833333333333,12.925875,0.0
32,2009-01-16,63.16558333333333,0.0,0.0,42.11038888888889,0.0,-1.44975,13.4094166666667,0.0
32,2009-01-17,66.61741666666667,0.0,0.0,44.41161111111111,0.0,-4.56945833333333,7.04354166666667,0.0
32,2009-01-18,69.96633333333334,0.0,0.0,46.64422222222222,0.0,-9.05995833333333,3.08791666666667,0.0
32,2009-01-19,74.11983333333333,0.0,0.0,49.41322222222222,0.0,-13.5499583333333,-6.53491666666667,0.0
32,2009-01-20,74.43233333333333,0.0,0.0,49.62155555555556,0.0,-14.2754166666667,-6.342625,0.0
32,2009-01-21,75.86983333333333,0.0,0.0,50.57988888888889,0.0,-13.441625,-7.36429166666667,0.0
32,2009-01-22,75.03645833333333,0.0,0.0,50.02430555555556,0.0,-12.4000416666667,-5.88325,0.0
32,2009-01-23,75.31770833333333,0.0,0.0,50.21180555555556,0.0,-14.6103333333333,-8.86425,0.0
32,2009-01-24,67.94533333333334,0.0,0.0,45.296888888888894,0.0,-16.7261904761905,-10.9378571428571,0.0
32,2009-01-25,76.66666666666667,0.0,0.0,51.11111111111111,0.0,-15.6845833333333,-9.642125,0.0
32,2009-01-26,75.54166666666667,0.0,0.0,50.361111111111114,0.0,-13.1988333333333,-7.14508333333334,0.0
32,2009-01-27,74.06400000000001,0.0,0.0,49.376000000000005,0.0,-11.0845833333333,-3.974125,0.0
32,2009-01-28,71.55991666666667,0.0,0.0,47.706611111111116,0.0,-9.57820833333333,-4.14595833333333,0.0
32,2009-01-29,68.96891666666666,0.0,0.0,45.979277777777774,0.0,-5.21545833333333,3.38808333333333,0.0
32,2009-01-30,66.10520833333334,0.0,0.0,44.07013888888889,0.0,-3.55233333333333,6.94604166666667,0.0
32,2009-01-31,69.92979166666667,0.0,0.0,46.61986111111111,0.0,-6.87795833333333,1.18616666666667,0.0
32,2009-02-01,69.44025,0.0,0.0,46.2935,0.0,-7.44804166666666,1.06466666666667,0.0
32,2009-02-02,72.09641666666667,0.0,0.0,48.06427777777778,0.0,-12.4981666666667,-4.90608333333333,0.0
32,2009-02-03,74.770875,0.0,0.0,49.847249999999995,0.0,-11.4959166666667,-3.66691666666667,0.0
32,2009-02-04,44.15366666666667,0.0,0.0,29.435777777777783,0.0,-12.58,-4.82885714285714,0.0
32,2009-02-05,73.56516666666667,0.0,0.0,49.04344444444445,0.0,-10.5235416666667,-0.817583333333334,0.0
32,2009-02-06,76.19012500000001,0.0,0.0,50.793416666666666,0.0,-12.5389583333333,-5.594875,0.0
32,2009-02-07,77.35679166666667,0.0,0.0,51.571194444444444,0.0,-12.6110833333333,-6.999,0.0
32,2009-02-08,70.00045833333333,0.0,0.0,46.66697222222222,0.0,-7.982375,0.115041666666666,0.0
32,2009-02-09,61.71379166666667,0.0,0.0,41.14252777777778,0.0,-1.84095833333333,4.83608333333334,0.0
32,2009-02-10,78.21354166666667,0.0,0.0,52.142361111111114,0.0,-18.070375,-12.7996666666667,0.0
32,2009-02-11,76.984375,0.0,0.0,51.322916666666664,0.0,-16.3125,-11.4533333333333,0.0
32,2009-02-12,77.75,0.0,0.0,51.83333333333333,0.0,-16.639875,-10.7412083333333,0.0
32,2009-02-13,82.38020833333333,0.0,0.0,54.92013888888889,0.0,-21.5833333333333,-16.5014166666667,0.0
32,2009-02-14,81.46354166666667,0.0,0.0,54.30902777777777,0.0,-18.6545416666667,-11.9639583333333,0.0
32,2009-02-15,79.36458333333333,0.0,0.0,52.90972222222222,0.0,-18.4814166666667,-13.4369583333333,0.0
32,2009-02-16,79.43229166666667,0.0,0.0,52.95486111111111,0.0,-19.0022083333333,-13.55475,0.0
32,2009-02-17,79.23958333333333,0.0,0.0,52.826388888888886,0.0,-19.4630833333333,-14.3092916666667,0.0
32,2009-02-18,70.141875,707.4163749999999,191.41174999999998,46.76125,56.40106445443818,-13.3060833333333,-6.106625,0.0
32,2009-02-19,75.6875,1558.125,396.09375,50.458333333333336,27.6316553015109,-13.772875,-8.33566666666667,0.0
32,2009-02-20,77.26041666666667,1570.625,543.359375,51.50694444444445,27.981408895963213,-15.9847083333333,-10.1554166666667,0.0
32,2009-02-21,77.85416666666667,1591.796875,434.140625,51.90277777777778,27.82141731424676,-15.140125,-9.78729166666667,0.0
32,2009-02-22,77.359375,1593.75,487.03125,51.57291666666667,27.610723856209145,-17.2314166666667,-11.66375,0.0
32,2009-02-23,79.07291666666667,1609.296875,416.40625,52.71527777777778,27.949666380784393,-16.1392916666667,-10.2727083333333,0.0
32,2009-02-24,79.34375,1616.875,473.515625,52.89583333333333,27.913951166086843,-17.32925,-12.1621666666667,0.0
32,2009-02-25,78.52604166666667,1617.5,483.203125,52.35069444444444,27.61559816675253,-17.0781666666667,-10.64875,0.0
32,2009-02-26,76.359375,1605.703125,399.375,50.90625,27.05092687198949,-15.2687916666667,-9.58875,0.0
32,2009-02-27,75.24479166666667,1599.84375,388.75,50.16319444444445,26.753703703703703,-14.1505416666667,-8.20491666666667,0.0
32,2009-02-28,82.11979166666667,1651.09375,529.53125,54.74652777777778,28.29183674542338,-21.153875,-15.92475,0.0
32,2009-03-01,80.03125,1618.515625,521.40625,53.35416666666667,28.1272803333816,-19.4891666666667,-13.7150833333333,0.0
32,2009-03-02,77.63541666666667,1602.734375,416.953125,51.75694444444444,27.553918812792805,-15.5749166666667,-8.78379166666667,0.0
32,2009-03-03,77.78645833333333,1608.515625,507.421875,51.85763888888889,27.508300009174263,-16.5197083333333,-9.45066666666667,0.0
32,2009-03-04,76.21095833333334,1595.859375,417.421875,50.80730555555556,27.164883162263454,-14.9098333333333,-9.08541666666667,0.0
32,2009-03-05,76.92708333333333,1612.8125,431.40625,51.28472222222222,27.13191349652306,-16.618375,-11.6102083333333,0.0
32,2009-03-06,65.88370833333333,1397.1032916666666,537.1935833333333,43.922472222222225,26.8246804993948,-5.62591666666667,3.546,0.0
32,2009-03-07,75.734375,1605.78125,457.265625,50.48958333333333,26.8282102429373,-16.6782916666667,-10.8223333333333,0.0
32,2009-03-08,71.38170833333334,1514.194625,515.336625,47.587805555555555,26.81577019220879,-14.4762173913043,-8.18413043478261,0.0
32,2009-03-09,58.297666666666665,1204.25925,1197.92825,38.86511111111111,27.536974331362252,1.34275,8.51054166666667,0.0
32,2009-03-10,81.68229166666667,1632.421875,778.984375,54.45486111111111,28.462991677966553,-21.643375,-16.3815,0.0
32,2009-03-11,80.421875,1620.703125,560.546875,53.61458333333333,28.226417610669234,-20.260625,-15.4156666666667,0.0
32,2009-03-12,80.3125,1634.453125,663.515625,53.541666666666664,27.950894635374347,-19.774625,-11.0612083333333,0.0
32,2009-03-13,80.99479166666667,1616.875,748.90625,53.99652777777778,28.494804685822274,-20.4044583333333,-15.0411666666667,0.0
32,2009-03-14,77.889,1591.25,567.96875,51.926,27.8434309505106,-18.2249583333333,-11.745875,0.0
32,2009-03-15,79.4375,1612.421875,420.078125,52.95833333333333,28.024116155498486,-22.5902916666667,-16.6642083333333,0.0
32,2009-03-16,78.11979166666667,1619.6875,388.515625,52.079861111111114,27.43562662121894,-21.6671666666667,-16.1834583333333,0.0
32,2009-03-17,78.03645833333333,1616.796875,447.734375,52.02430555555555,27.45535905076374,-21.033875,-15.96625,0.0
32,2009-03-18,77.72395833333333,1605.703125,419.765625,51.815972222222214,27.534341566789383,-21.9960416666667,-16.8399166666667,0.0
32,2009-03-19,78.703125,1614.296875,483.203125,52.46875,27.732792914871997,-21.5557083333333,-15.7844583333333,0.0
32,2009-03-20,80.10416666666667,1620.234375,588.984375,53.40277777777778,28.12304246963584,-23.1444166666667,-16.8085,0.0
32,2009-03-21,79.96354166666667,1621.71875,644.53125,53.30902777777777,28.047975613150484,-23.3537083333333,-16.7615,0.0
32,2009-03-22,79.45833333333333,1616.71875,440.3125,52.97222222222222,27.956964444873982,-22.3733333333333,-16.3440833333333,0.0
32,2009-03-23,79.34895833333333,1614.765625,860.390625,52.89930555555556,27.952250014783274,-21.641875,-14.7082916666667,0.0
32,2009-03-24,79.43229166666667,1615.859375,535.859375,52.95486111111111,27.962665527781805,-21.956625,-16.514625,0.0
32,2009-03-25,78.15104166666667,1609.0625,540.3125,52.10069444444444,27.627837659955546,-22.3757916666667,-16.5327916666667,0.0
32,2009-03-26,77.00520833333333,1602.5,461.09375,51.33680555555556,27.334246078176456,-20.6777916666667,-15.815875,0.0
32,2009-03-27,77.171875,1610.0,388.203125,51.44791666666667,27.26579807194617,-20.0155416666667,-14.8841666666667,0.0
32,2009-03-28,76.80208333333333,1610.390625,461.796875,51.201388888888886,27.128563959098084,-20.4492916666667,-14.794125,0.0
32,2009-03-29,74.80208333333333,1576.875,412.34375,49.86805555555556,26.98369775840049,-18.476125,-12.8882916666667,0.0
32,2009-03-30,77.44270833333333,1620.859375,427.34375,51.62847222222222,27.178171408985502,-21.3182083333333,-15.2456666666667,0.0
32,2009-03-31,77.60416666666667,1639.609375,377.578125,51.736111111111114,26.923386434988856,-21.963625,-15.1378333333333,0.0
32,2009-04-01,77.60416666666667,1639.609375,377.578125,51.736111111111114,26.923386434988856,-21.963625,-15.1378333333333,0.0
32,2009-04-02,73.77554166666667,1581.7034999999998,372.20275,49.18369444444445,26.53214542720694,-18.3935833333333,-9.625,0.0
32,2009-04-03,63.38820833333333,1350.983,467.92325,42.258805555555554,26.689696199195527,-8.51969565217391,-1.72165217391304,0.0
32,2009-04-04,45.94958333333333,956.0770416666666,1149.3581666666666,30.633055555555554,27.338439805241755,10.533625,21.93125,0.0
32,2009-04-05,81.05729166666667,1637.5,621.5625,54.03819444444444,28.15761185326548,-24.3035,-17.8805833333333,0.0
32,2009-04-06,80.08333333333333,1632.03125,510.0,53.388888888888886,27.91249827136855,-23.3903333333333,-18.7355,0.0
32,2009-04-07,74.36,1488.4063749999998,682.062375,49.57333333333334,28.418614282451372,-16.91,-8.17283333333333,0.0
32,2009-04-08,69.81104166666667,1513.515625,795.625,46.54069444444444,26.237487660374974,-13.5952916666667,-7.187125,0.0
32,2009-04-09,76.203125,1586.875,650.625,50.802083333333336,27.31587403177104,-19.5345833333333,-13.9105833333333,0.0
32,2009-04-10,76.76041666666667,1611.5625,485.15625,51.17361111111111,27.09412987740503,-18.304,-12.3918333333333,0.0
32,2009-04-11,67.99883333333334,1411.5575833333332,676.4892916666666,45.33255555555555,27.402355727094456,-12.636375,-3.69729166666667,0.0
32,2009-04-12,77.33854166666667,1614.0625,520.9375,51.55902777777778,27.25590889534258,-21.6559583333333,-15.5674166666667,0.0
32,2009-04-13,76.18229166666667,1607.734375,490.546875,50.78819444444444,26.954096138998217,-19.5981666666667,-13.949125,0.0
32,2009-04-14,75.296875,1597.34375,495.46875,50.197916666666664,26.814123381916588,-19.766875,-14.7585416666667,0.0
32,2009-04-15,75.60416666666667,1613.203125,511.796875,50.40277777777777,26.65886860273029,-20.0879166666667,-15.572375,0.0
32,2009-04-16,63.962208333333336,1352.5762916666665,662.7362083333334,42.64147222222223,26.899655418903105,-8.61279166666667,-0.504500000000002,0.0
32,2009-04-17,76.07420833333333,1601.9363333333333,499.3917916666667,50.716138888888885,27.013274252229607,-20.2737083333333,-13.218875,0.0
32,2009-04-18,75.67708333333333,1605.703125,423.515625,50.45138888888889,26.809219524589544,-19.210625,-14.66525,0.0
32,2009-04-19,77.71875,1625.859375,533.828125,51.81249999999999,27.19116813223776,-21.5762083333333,-16.859,0.0
32,2009-04-20,78.86979166666667,1613.671875,673.828125,52.579861111111114,27.80228569891605,-22.699,-17.4365833333333,0.0
32,2009-04-21,72.671875,1531.640625,457.734375,48.44791666666667,26.989480574683327,-18.9866086956522,-14.5015652173913,0.0
32,2009-04-22,76.44270833333333,1607.734375,292.734375,50.96180555555555,27.046234294939282,-21.8421666666667,-16.098375,0.0
32,2009-04-23,77.671875,1613.28125,348.4375,51.78125,27.386639225181597,-22.81275,-17.49825,0.0
32,2009-04-24,77.671875,1633.515625,285.546875,51.78125,27.04740064087235,-21.1706666666667,-15.8442083333333,0.0
32,2009-04-25,74.28645833333333,1626.953125,319.53125,49.52430555555555,25.97285260770975,-18.714125,-13.9394583333333,0.0
32,2009-04-26,77.0,1648.515625,516.796875,51.33333333333333,26.56945800357013,-19.60275,-12.8805416666667,0.0
32,2009-04-27,74.00520833333333,1631.875,425.9375,49.33680555555556,25.796479105493848,-5.57083333333333,1.16316666666667,0.0
32,2009-04-28,75.9375,1645.078125,393.90625,50.625,26.257586550790712,-17.53525,-12.0699166666667,0.0
32,2009-04-29,79.28645833333333,1665.859375,444.296875,52.85763888888889,27.073581995445707,-32.5085833333333,-27.5916666666667,0.0
32,2009-04-30,77.24479166666667,1635.0,392.34375,51.49652777777778,26.87425830360176,-30.7989166666667,-25.857,0.0
32,2009-05-01,76.36458333333333,1624.6875,508.984375,50.90972222222222,26.736661964907775,-27.4705416666667,-22.4817916666667,0.0
32,2009-05-02,78.15104166666667,1634.765625,442.96875,52.10069444444444,27.19345015266162,-34.71025,-29.3938333333333,0.0
32,2009-05-03,77.00520833333333,1633.046875,379.53125,51.33680555555556,26.822946732792207,-34.5515416666667,-29.04425,0.0
32,2009-05-04,77.22916666666667,1642.65625,409.21875,51.48611111111111,26.743589418392045,-34.45725,-29.7878333333333,0.0
32,2009-05-05,67.58858333333333,1440.0079166666667,514.8358333333333,45.05905555555555,26.698908185014798,-23.042125,-15.5274166666667,0.0
32,2009-05-06,75.89583333333333,1641.328125,344.0625,50.59722222222223,26.30313780866401,-31.990125,-27.39225,0.0
32,2009-05-07,75.65625,1632.734375,432.34375,50.4375,26.358112828364995,-28.5273333333333,-23.7450833333333,0.0
32,2009-05-08,59.51499999999999,1271.325125,778.049875,39.67666666666666,26.628999276116193,-14.2650416666667,-5.66304166666667,0.0
32,2009-05-09,68.40904166666667,1497.7114583333332,482.2104166666666,45.60602777777778,25.98186919441212,-24.18875,-19.84275,0.0
32,2009-05-10,72.92870833333333,1527.9484583333333,731.1921666666667,48.61913888888889,27.150313893568743,-27.93275,-21.778,0.0
32,2009-05-11,74.23633333333333,1619.0625,423.125,49.49088888888889,26.081822625404794,-32.8922916666667,-23.9175,0.0
32,2009-05-12,78.41666666666667,1656.40625,349.6875,52.27777777777778,26.929392405328635,-36.87,-31.9049583333333,0.0
32,2009-05-13,77.578125,1653.4375,318.984375,51.71875,26.68926006426006,-35.9282916666667,-31.8835416666667,0.0
32,2009-05-14,68.32025,1448.5293333333332,510.76754166666666,45.54683333333333,26.829167105809386,-24.7948333333333,-19.5729166666667,0.0
32,2009-05-15,78.71875,1670.46875,396.5625,52.479166666666664,26.80555919309076,-34.4309583333333,-29.8957083333333,0.0
32,2009-05-16,70.73120833333333,1541.6839583333333,361.28479166666665,47.15413888888889,26.09761150426736,-23.0985833333333,-16.8875833333333,0.0
32,2009-05-17,79.77604166666667,1661.09375,621.25,53.18402777777778,27.318910628246527,-35.7074166666667,-31.0600833333333,0.0
32,2009-05-18,80.17708333333333,1674.21875,499.84375,53.451388888888886,27.24100274796495,-35.5696666666667,-29.925,0.0
32,2009-05-19,74.25262500000001,1562.4762083333333,492.4456666666667,49.50175000000001,27.0323272522363,-29.9765416666667,-23.7022916666667,0.0
32,2009-05-20,42.187666666666665,922.8091250000001,867.8158749999999,28.12511111111111,26.005108104620827,8.56083333333333,18.1897083333333,0.0
32,2009-05-21,71.312375,1562.1401666666668,492.62545833333337,47.541583333333335,25.967487966028656,-7.906625,0.894291666666667,0.0
32,2009-05-22,75.41666666666667,1655.078125,416.953125,50.27777777777778,25.919932866546034,-24.57275,-19.2155,0.0
32,2009-05-23,46.50970833333333,1026.5579583333333,589.0280416666667,31.00647222222222,25.771825359538543,3.84695833333333,13.9204583333333,0.0
32,2009-05-24,51.064,1099.4337083333332,699.3553333333333,34.04266666666666,26.419878809579583,-3.06470833333333,11.9764166666667,0.0
32,2009-05-25,46.19091666666667,1100.1773333333333,538.6614583333334,30.79394444444445,23.882452674801115,-0.634666666666666,11.2759583333333,0.0
32,2009-05-26,8.786708333333333,201.19745833333332,1280.1306666666667,5.857805555555555,24.842125898017407,38.4307083333333,45.9510416666667,0.0
32,2009-05-27,0.17970833333333333,6.048625,1703.4826666666668,0.11980555555555555,16.900384844122055,46.6326666666667,50.7043333333333,0.0
32,2009-05-28,0.059666666666666666,5.3401250000000005,1737.472375,0.03977777777777778,6.355729292645562,50.31875,56.3427916666666,0.0
32,2009-05-29,53.644666666666666,1186.75475,757.9717916666667,35.763111111111115,25.712873325811884,-5.83466666666667,5.1655,0.0
32,2009-05-30,42.03245833333333,897.840875,803.4921250000001,28.021638888888887,26.629956429578282,3.03716666666667,10.7795833333333,0.0
32,2009-05-31,78.04166666666667,1680.3125,445.9375,52.02777777777777,26.419312710515985,-34.2880833333333,-28.977375,0.0
32,2009-06-01,80.13541666666667,1696.640625,454.140625,53.423611111111114,26.867030948616804,-33.8942916666667,-28.5437083333333,0.0
32,2009-06-02,68.66704166666666,1568.7884583333334,300.1959166666667,45.77802777777778,24.898259541561124,-22.4381666666667,-15.0304166666667,0.0
32,2009-06-03,72.67041666666667,1581.7440833333333,455.716875,48.44694444444444,26.13403507102664,-30.1549583333333,-24.0660416666667,0.0
32,2009-06-04,80.88020833333333,1711.015625,502.578125,53.92013888888889,26.88891780689872,-36.2749583333333,-32.1841666666667,0.0
32,2009-06-05,79.21875,1697.5,416.09375,52.81249999999999,26.546253681885123,-31.7745416666667,-26.6552916666667,0.0
32,2009-06-06,79.48958333333333,1699.6875,445.703125,52.99305555555556,26.602728238442523,-31.6965833333333,-26.9792083333333,0.0
32,2009-06-07,81.484375,1714.21875,392.5,54.322916666666664,27.039156260444198,-33.3935416666667,-28.5092083333333,0.0
32,2009-06-08,80.17450000000001,1702.578125,336.09375,53.44966666666667,26.786393771700396,-34.0058333333333,-28.6404583333333,0.0
32,2009-06-09,80.50520833333333,1702.34375,397.109375,53.670138888888886,26.9005869155066,-33.6897083333333,-28.832,0.0
32,2009-06-10,81.72916666666667,1710.703125,361.796875,54.486111111111114,27.176120523866786,-35.3374166666667,-30.8903333333333,0.0
32,2009-06-11,62.27041666666667,1332.7032083333334,597.4755833333334,41.51361111111111,26.578677427252057,-9.84183333333334,-2.98479166666666,0.0
32,2009-06-12,54.75808333333333,1219.2389166666667,709.8626666666668,36.50538888888889,25.547267761598363,-2.32675,7.877875,0.0
32,2009-06-13,69.17658333333334,1587.6513750000001,290.317375,46.11772222222223,24.785004507750394,-19.2259583333333,-10.5718333333333,0.0
32,2009-06-14,77.56120833333334,1651.130375,458.088375,51.70747222222223,26.720724990363713,-24.7921666666667,-16.9397083333333,0.0
32,2009-06-15,82.23958333333333,1722.734375,433.203125,54.826388888888886,27.15486322111872,-32.1107916666667,-26.8064583333333,0.0
32,2009-06-16,81.515625,1726.25,416.171875,54.34375,26.861001991310644,-22.8327916666667,-17.4930833333333,0.0
32,2009-06-17,80.55208333333333,1710.859375,415.390625,53.70138888888889,26.782277222196853,-23.1534583333333,-18.7352083333333,0.0
32,2009-06-18,80.33854166666667,1694.921875,370.0,53.55902777777778,26.96244654426263,-30.9234583333333,-26.5683333333333,0.0
32,2009-06-19,80.5,1704.375,362.8125,53.666666666666664,26.866788901112333,-30.3060833333333,-25.8760833333333,0.0
32,2009-06-20,63.61304166666667,1370.3802916666666,563.7603333333333,42.40869444444444,26.40523857119507,-11.59825,-2.75808333333333,0.0
32,2009-06-21,76.921875,1682.109375,333.046875,51.28125,26.012414657935068,-16.043625,-11.328875,0.0
32,2009-06-22,73.69191666666667,1599.7119166666669,403.02245833333336,49.127944444444445,26.20372965938016,-11.3006666666667,-4.555875,0.0
32,2009-06-23,71.08216666666667,1549.6807500000002,396.56925,47.38811111111111,26.09176490419433,-8.41145833333334,-1.21845833333333,0.0
32,2009-06-24,60.677708333333335,1330.3994583333333,560.9286666666667,40.45180555555556,25.943714028204205,8.13875,16.333875,0.0
32,2009-06-25,67.50729166666666,1485.2280833333334,468.3772916666667,45.00486111111111,25.85488260959395,3.13141666666667,17.2691666666667,0.0
32,2009-06-26,81.82291666666667,1810.9375,216.25,54.548611111111114,25.70138529383568,-14.7452916666667,-9.55158333333334,0.0
32,2009-06-27,77.43866666666666,1723.2437083333334,244.88129166666667,51.625777777777785,25.562080787454235,-9.194125,-1.93266666666667,0.0
32,2009-06-28,82.0625,1783.046875,191.328125,54.708333333333336,26.179841972279423,-18.0278333333333,-13.0761666666667,0.0
32,2009-06-29,82.11458333333333,1787.734375,181.953125,54.74305555555555,26.12776976600776,-22.4950416666667,-17.9130416666667,0.0
32,2009-06-30,80.40366666666667,1773.046875,168.984375,53.60244444444445,25.795305452498102,-24.5260833333333,-20.0642083333333,0.0
32,2009-07-01,78.04166666666667,1680.3125,445.9375,52.02777777777777,26.419312710515985,-34.2880833333333,-28.977375,0.0
32,2009-07-02,83.15104166666667,1822.5,163.75,55.43402777777777,25.952858272367017,-26.6700416666667,-22.1635416666667,0.0
32,2009-07-03,65.55658333333334,1425.380875,529.8535,43.70438888888889,26.161968687453058,-12.436375,-7.682625,0.0
32,2009-07-04,85.515625,1846.40625,171.25,57.010416666666664,26.345306197286394,-37.0748333333333,-31.0725833333333,0.0
32,2009-07-05,82.4375,1828.28125,150.3125,54.95833333333333,25.648787852890067,-30.109375,-24.81375,0.0
32,2009-07-06,81.67708333333333,1828.359375,139.453125,54.451388888888886,25.41111348497581,-26.9397916666667,-21.8774166666667,0.0
32,2009-07-07,46.92508333333333,1037.7799583333333,863.3137916666666,31.28338888888889,25.720820059304746,6.69054166666667,16.5153333333333,0.0
32,2009-07-08,80.51129166666666,1784.4985833333333,187.22016666666664,53.674194444444446,25.66407552096528,-27.1114583333333,-21.2442916666667,0.0
32,2009-07-09,78.355,1742.3294166666667,168.92058333333333,52.236666666666665,25.581233610004766,-19.9669130434783,-13.7839130434783,0.0
32,2009-07-10,76.84079166666668,1706.6278333333332,252.27841666666666,51.22719444444444,25.611678660103625,-7.38662499999999,-3.44112499999999,0.0
32,2009-07-11,73.468625,1671.0803333333333,246.02904166666667,48.979083333333335,25.00861390116693,-0.532333333333333,6.33058333333333,0.0
32,2009-07-12,69.00458333333333,1553.3905416666666,355.43758333333335,46.003055555555555,25.268666249675586,-16.692375,-8.36479166666667,0.0
32,2009-07-13,83.43229166666667,1831.25,164.0625,55.62152777777778,25.91621492226014,-28.125875,-23.2144166666667,0.0
32,2009-07-14,84.96875,1868.75,156.71875,56.64583333333333,25.863843366778145,-30.5829583333333,-25.2342916666667,0.0
32,2009-07-15,83.11458333333333,1854.453125,150.078125,55.40972222222222,25.49449476438565,-19.0983333333333,-14.035125,0.0
32,2009-07-16,82.234375,1845.234375,141.953125,54.822916666666664,25.350521472825548,-13.1870416666667,-8.32345833333334,0.0
32,2009-07-17,84.63541666666667,1863.59375,145.78125,56.423611111111114,25.833659390924417,-14.891125,-11.0415416666667,0.0
32,2009-07-18,83.40104166666667,1851.71875,135.9375,55.60069444444444,25.620139416270543,-22.0341666666667,-15.9271666666667,0.0
32,2009-07-19,85.93229166666667,1884.21875,142.96875,57.28819444444444,25.94239756382969,-25.6772083333333,-20.552875,0.0
32,2009-07-20,78.33595833333334,1833.125,141.09375,52.22397222222222,24.308273739440086,-13.0365,-7.931875,0.0
32,2009-07-21,76.80470833333334,1820.78125,148.671875,51.20313888888889,23.99468813562554,-6.96879166666667,-1.88429166666667,0.0
32,2009-07-22,54.416583333333335,1197.5384999999999,741.914625,36.27772222222222,25.847992766922413,16.5968333333333,23.3290833333333,0.0
32,2009-07-23,84.42708333333333,1867.578125,141.015625,56.28472222222223,25.715089823142527,-5.02275,-0.145583333333333,0.0
32,2009-07-24,77.39395833333333,1726.6583333333335,230.37291666666667,51.59597222222222,25.49680064012535,-1.37320833333333,6.40391666666666,0.0
32,2009-07-25,77.68629166666666,1761.275625,173.724375,51.790861111111106,25.09008335538372,-10.2542916666667,-2.75183333333334,0.0
32,2009-07-26,74.43495833333334,1750.15625,126.09375,49.62330555555556,24.192745913559303,2.70791666666667,10.267125,0.0
32,2009-07-27,84.10416666666667,1864.921875,129.296875,56.06944444444445,25.65322124940071,-11.5848333333333,-6.95766666666667,0.0
32,2009-07-28,82.875,1856.25,118.203125,55.25,25.396397306397304,-10.2079166666667,-5.09704166666667,0.0
32,2009-07-29,80.26041666666667,1830.46875,154.453125,53.50694444444445,24.941589604969884,-1.23166666666667,4.55204166666667,0.0
32,2009-07-30,82.80729166666667,1856.015625,156.171875,55.204861111111114,25.378853016420887,-7.605125,-2.62758333333333,0.0
32,2009-07-31,83.90104166666667,1871.09375,145.3125,55.93402777777777,25.50685084667131,-10.7505833333333,-5.15429166666667,0.0
32,2009-08-01,83.99479166666667,1880.234375,138.984375,55.996527777777786,25.411213602766345,-12.3410833333333,-7.11,0.0
32,2009-08-02,72.989625,1737.109375,140.234375,48.65975,23.901161484146613,5.94929166666667,11.1873333333333,0.0
32,2009-08-03,82.95833333333333,1871.328125,137.96875,55.30555555555555,25.217098298983654,-14.07025,-8.078125,0.0
32,2009-08-04,83.81512500000001,1886.71875,141.015625,55.87675000000001,25.269710674948243,-4.59891666666667,1.42054166666667,0.0
32,2009-08-05,45.770833333333336,1021.484375,94.765625,30.51388888888889,25.48837391119609,21.8487692307692,34.5079230769231,0.0
32,2009-08-06,85.61458333333333,1899.21875,182.96875,57.076388888888886,25.64234837058367,17.3730416666667,26.7960833333333,0.0
32,2009-08-07,85.84375,1901.328125,185.390625,57.229166666666664,25.682461546890195,8.368,20.6989166666667,0.0
32,2009-08-08,77.16804166666667,1798.046875,143.90625,51.44536111111111,24.41302002655273,28.3667083333333,39.5373333333333,0.0
32,2009-08-09,84.88541666666667,1909.84375,142.8125,56.59027777777778,25.282515658094486,40.16325,50.1135,0.0
32,2009-08-10,83.38020833333333,1904.296875,147.109375,55.58680555555555,24.906537663817662,49.2213333333333,57.8840833333333,0.0
32,2009-08-11,83.75,1899.6875,171.40625,55.833333333333336,25.07769918297965,52.130375,59.2205416666667,0.0
32,2009-08-12,82.11979166666667,1871.875,169.53125,54.74652777777778,24.954911426451492,44.400875,55.2319166666667,0.0
32,2009-08-13,79.34895833333333,1842.1875,158.359375,52.89930555555556,24.50148666478183,47.647375,57.6490833333333,0.0
32,2009-08-14,82.55208333333333,1885.0,145.3125,55.03472222222222,24.91160569554966,44.4629583333333,55.7168333333333,0.0
32,2009-08-15,81.15887500000001,1860.78125,142.34375,54.105916666666666,24.80994119853332,53.8915833333333,63.711625,0.0
32,2009-08-16,82.88541666666667,1893.59375,144.84375,55.25694444444444,24.898681592724003,51.1952916666667,60.3943333333333,0.0
32,2009-08-17,82.04166666666667,1882.734375,138.90625,54.69444444444444,24.787370614732744,52.018375,60.789875,0.0
32,2009-08-18,66.02925,1644.3445,163.389875,44.0195,22.84170888460417,40.524,46.7895416666667,0.0
32,2009-08-19,83.35416666666667,1872.265625,147.734375,55.56944444444445,25.324733755244917,45.3729583333333,54.1184166666667,0.0
32,2009-08-20,82.68066666666667,1858.6328333333333,155.42970833333334,55.12044444444445,25.304362636204132,38.3554583333333,45.9174583333333,0.0
32,2009-08-21,78.86991666666667,1788.7779166666667,224.26895833333333,52.579944444444436,25.08071973564199,47.15425,55.2694166666667,0.0
32,2009-08-22,66.40233333333333,1696.640625,134.296875,44.26822222222222,22.26273499204412,44.0591666666667,51.283625,0.0
32,2009-08-23,81.80729166666667,1849.84375,146.25,54.53819444444444,25.15602434514927,49.1732916666667,59.2326666666667,0.0
32,2009-08-24,83.86979166666667,1878.28125,139.0625,55.91319444444445,25.39978140106665,42.2777916666667,51.77475,0.0
32,2009-08-25,82.29166666666667,1872.109375,121.25,54.861111111111114,25.004010812966282,39.0154583333333,48.47175,0.0
32,2009-08-26,82.078125,1883.28125,114.21875,54.71875000000001,24.791184767277855,37.290375,47.48775,0.0
32,2009-08-27,84.50520833333333,1904.0625,127.03125,56.33680555555556,25.24569405693236,6.43441666666667,16.8206666666667,0.0
32,2009-08-28,78.444,1834.375,127.34375,52.296,24.325212674616694,19.6072916666667,29.46725,0.0
32,2009-08-29,80.140625,1859.6875,107.5,53.427083333333336,24.51307483336134,38.472,46.7357916666667,0.0
32,2009-08-30,83.046875,1891.09375,117.8125,55.36458333333333,24.980163320388883,23.270875,34.42175,0.0
32,2009-08-31,84.109375,1904.53125,136.875,56.072916666666664,25.121255503596135,6.33179166666667,16.010625,0.0
32,2009-09-01,85.71875,1921.171875,134.921875,57.14583333333333,25.38017702953655,3.850625,14.0122083333333,0.0
32,2009-09-02,81.19924999999999,1878.046875,148.28125,54.13283333333333,24.594082637935575,20.2134583333333,31.6527916666667,0.0
32,2009-09-03,85.48958333333333,1916.171875,165.078125,56.99305555555556,25.3783730401417,22.8870416666667,31.3727916666667,0.0
32,2009-09-04,85.02604166666667,1911.875,152.34375,56.68402777777778,25.297494188369473,21.9195,31.0255,0.0
32,2009-09-05,84.328125,1908.75,143.90625,56.21874999999999,25.13092256057629,21.3136666666667,30.0482916666667,0.0
32,2009-09-06,85.45833333333333,1920.078125,154.609375,56.97222222222222,25.317484730529443,16.643125,25.917125,0.0
32,2009-09-07,83.80729166666667,1907.5,143.4375,55.87152777777777,24.992073958788406,22.4593333333333,33.2365,0.0
32,2009-09-08,82.72395833333333,1891.171875,140.078125,55.14930555555555,24.882003369089748,35.8490416666667,44.2945416666667,0.0
32,2009-09-09,84.27604166666667,1914.921875,145.078125,56.18402777777778,25.034453012026347,29.6585416666667,37.6359583333333,0.0
32,2009-09-10,84.92708333333333,1915.078125,132.734375,56.61805555555556,25.225788583835335,24.398375,34.30675,0.0
32,2009-09-11,81.95575000000001,1885.3125,135.703125,54.63716666666667,24.727551776341237,22.4883333333333,33.687625,0.0
32,2009-09-12,83.359375,1905.234375,138.359375,55.57291666666667,24.888061945572094,28.1205833333333,37.4681666666667,0.0
32,2009-09-13,84.16666666666667,1908.75,139.0625,56.111111111111114,25.08280579203958,19.9197083333333,30.3809583333333,0.0
32,2009-09-14,70.09154166666666,1808.5907083333334,160.31554166666666,46.72769444444444,22.045012783165244,32.171375,43.8067916666667,0.0
32,2009-09-15,83.62762500000001,1891.796875,146.484375,55.75175,25.14550125129052,13.5893333333333,21.4610416666667,0.0
32,2009-09-16,0.0,0.0,0.0,0.0,0.0,,,
32,2009-09-17,86.38541666666667,1929.296875,132.265625,57.59027777777778,25.469851296933697,4.10575,12.736875,0.0
32,2009-09-18,86.27604166666667,1922.890625,151.640625,57.51736111111111,25.522350429086703,4.52491666666667,13.96325,0.0
32,2009-09-19,87.18229166666667,1932.8125,165.859375,58.12152777777778,25.658046797808314,-11.3673333333333,-3.51091666666667,0.0
32,2009-09-20,86.609375,1931.796875,150.703125,57.739583333333336,25.502836305792588,0.481583333333332,10.3972083333333,0.0
32,2009-09-21,84.86979166666667,1918.90625,124.0625,56.57986111111111,25.158481032127316,20.2588333333333,29.909375,0.0
32,2009-09-22,77.59375,1866.796875,110.390625,51.72916666666667,23.643660458952358,42.2499166666667,50.7777916666667,0.0
32,2009-09-23,84.109375,1975.9375,128.75,56.072916666666664,24.213425852707047,47.5159583333333,56.3443333333333,0.0
32,2009-09-24,86.32291666666667,1988.59375,157.8125,57.548611111111114,24.692500632950072,8.54704166666667,18.45625,0.0
32,2009-09-25,88.98958333333333,1986.71875,167.8125,59.32638888888889,25.47931926421112,-16.95025,-9.12708333333333,0.0
32,2009-09-26,85.40104166666667,1909.765625,145.859375,56.93402777777777,25.43713142883116,-9.333875,0.598124999999999,0.0
32,2009-09-27,81.23958333333333,1867.5,120.625,54.159722222222214,24.745265320541424,-9.63345833333334,-1.32279166666667,0.0
32,2009-09-28,82.66666666666667,1875.625,128.28125,55.111111111111114,25.07087267207227,-6.750625,0.792333333333333,0.0
32,2009-09-29,82.88541666666667,1884.84375,140.625,55.25694444444444,25.014268608324812,-8.290375,-0.956,0.0
32,2009-09-30,84.97395833333333,1909.140625,182.578125,56.64930555555555,25.318208272519353,-10.7445416666667,-3.71895833333333,0.0
32,2009-10-01,84.97395833333333,1909.140625,182.578125,56.64930555555555,25.318208272519353,-10.7445416666667,-3.71895833333333,0.0
32,2009-10-02,84.88541666666667,1926.796875,138.046875,56.59027777777778,25.06006478440489,-10.44575,-4.958875,0.0
32,2009-10-03,83.14583333333333,1909.84375,109.84375,55.43055555555556,24.764393174979773,-0.943333333333333,6.96104166666666,0.0
32,2009-10-04,83.6875,1909.6875,126.09375,55.791666666666664,24.9277641411662,-10.530375,-4.03408333333334,0.0
32,2009-10-05,83.91145833333333,1910.625,147.03125,55.94097222222222,24.982209773561586,-10.2432083333333,-3.65533333333333,0.0
32,2009-10-06,42.125,958.203125,70.078125,28.083333333333332,25.00733251800516,-12.666,-3.941,0.0
32,2009-10-07,0.0,0.0,0.0,0.0,0.0,,,
32,2009-10-08,0.0,0.0,0.0,0.0,0.0,,,
32,2009-10-09,0.0,0.0,0.0,0.0,0.0,,,
32,2009-10-10,17.619791666666668,398.90625,30.9375,11.746527777777779,25.12551464507986,-6.6538,0.0465999999999999,0.0
32,2009-10-11,85.59895833333333,1917.03125,209.375,57.06597222222223,25.399450738537055,-16.282375,-7.97295833333334,0.0
32,2009-10-12,85.421875,1933.125,156.71875,56.947916666666664,25.135886140747925,-15.3274583333333,-7.49379166666667,0.0
32,2009-10-13,83.77604166666667,1911.40625,124.84375,55.85069444444445,24.931698865545833,-6.331875,2.33804166666667,0.0
32,2009-10-14,84.94270833333333,1920.15625,130.9375,56.62847222222223,25.16370421605591,-6.143625,1.849875,0.0
32,2009-10-15,86.0625,1935.390625,153.359375,57.375,25.29474831469745,-6.43325,1.03108333333333,0.0
32,2009-10-16,85.27604166666667,1921.25,177.1875,56.85069444444445,25.24807028482614,-9.53691666666667,-0.0015000000000002,0.0
32,2009-10-17,84.0625,1909.53125,165.15625,56.041666666666664,25.041513242233314,-6.20070833333333,3.316,0.0
32,2009-10-18,85.30208333333333,1927.890625,169.609375,56.86805555555555,25.168786949611192,-9.88758333333333,0.291333333333333,0.0
32,2009-10-19,87.55208333333333,1956.09375,164.6875,58.36805555555556,25.4602027140968,-11.7908333333333,-3.741125,0.0
32,2009-10-20,84.859375,1926.015625,138.515625,56.572916666666664,25.06253870387647,-5.91379166666667,2.34358333333333,0.0
32,2009-10-21,83.94270833333333,1922.421875,143.359375,55.96180555555556,24.838154003151764,-6.94166666666667,2.1715,0.0
32,2009-10-22,84.015625,1907.890625,149.765625,56.010416666666664,25.049071154607372,-6.92816666666667,1.92170833333333,0.0
32,2009-10-23,66.948,1561.9089166666665,423.32554166666665,44.632,24.381866057383732,11.9885,24.12175,0.0
32,2009-10-24,83.6875,1890.234375,177.109375,55.791666666666664,25.18430529723772,-3.480375,6.50908333333333,0.0
32,2009-10-25,86.16145833333333,1920.546875,187.265625,57.44097222222222,25.51955913526511,-8.18454166666667,-0.366333333333334,0.0
32,2009-10-26,85.71875,1928.59375,140.15625,57.14583333333333,25.282505603716004,-10.7091666666667,-0.252875,0.0
32,2009-10-27,85.03125,1916.875,134.21875,56.6875,25.233053472448645,-8.57529166666667,1.02045833333333,0.0
32,2009-10-28,83.53125,1905.9375,128.75,55.6875,24.93017707820954,-5.42545833333333,2.48254166666667,0.0
32,2009-10-29,84.96354166666667,1923.28125,139.453125,56.64236111111111,25.128979247343857,-6.65895833333334,1.915125,0.0
32,2009-10-30,85.44791666666667,1919.6875,150.0,56.96527777777778,25.319549803751336,-6.54658333333333,2.67304166666667,0.0
32,2009-10-31,82.38804166666667,1872.8125,171.40625,54.925361111111116,25.023895541094237,-3.33283333333333,4.72241666666666,0.0
32,2009-11-01,84.97395833333333,1909.140625,182.578125,56.64930555555555,25.318208272519353,-10.7445416666667,-3.71895833333333,0.0
32,2009-11-02,0.0,0.0,0.0,0.0,0.0,,,
32,2009-11-03,84.63020833333333,1907.5,181.25,56.42013888888889,25.2374749708752,-9.10283333333334,-1.372625,0.0
32,2009-11-04,86.73958333333333,1947.03125,172.03125,57.82638888888889,25.3413325129961,-8.74654166666667,0.234208333333333,0.0
32,2009-11-05,88.63020833333333,1960.3125,200.3125,59.08680555555556,25.718255043661543,-11.15875,-1.562875,0.0
32,2009-11-06,87.77604166666667,1941.5625,219.6875,58.51736111111111,25.716369351002378,-10.29175,-1.03141666666667,0.0
32,2009-11-07,85.83333333333333,1922.96875,199.609375,57.22222222222222,25.390355985301948,-8.26945833333333,2.57025,0.0
32,2009-11-08,82.86979166666667,1896.40625,139.765625,55.24652777777778,24.857068376772585,-5.787,4.411875,0.0
32,2009-11-09,85.109375,1923.203125,128.671875,56.73958333333333,25.17313374226483,-3.02845833333333,6.313875,0.0
32,2009-11-10,85.68229166666667,1925.546875,150.390625,57.12152777777778,25.311740892513402,-6.7315,2.06866666666667,0.0
32,2009-11-11,75.657625,1832.265625,158.203125,50.43841666666666,23.48817684162651,-0.516458333333334,10.0412916666667,0.0
32,2009-11-12,86.04166666666667,1941.328125,171.171875,57.36111111111111,25.211280579142464,-9.50179166666667,-1.739875,0.0
32,2009-11-13,79.91479166666666,1847.3828333333333,182.30470833333334,53.27652777777777,24.60680943124614,-3.88695833333333,8.28591666666667,0.0
32,2009-11-14,82.44483333333334,1884.7503749999998,161.109,54.96322222222222,24.882536161379516,-5.013625,6.346625,0.0
32,2009-11-15,79.28125,1848.984375,134.6875,52.85416666666667,24.390588864945563,-2.92075,5.23666666666667,0.0
32,2009-11-16,79.98495833333332,1790.3216666666667,275.85020833333334,53.32330555555556,25.41337197241712,-5.93070833333333,5.10370833333333,0.0
32,2009-11-17,86.828125,1933.90625,185.9375,57.885416666666664,25.539361988634834,-12.6939583333333,-3.96116666666667,0.0
32,2009-11-18,84.95833333333333,1920.234375,168.515625,56.63888888888889,25.167309039785547,-12.0237083333333,-3.50804166666667,0.0
32,2009-11-19,82.28645833333333,1893.359375,143.671875,54.85763888888889,24.721815097540286,-6.77,1.75225,0.0
32,2009-11-20,81.58333333333333,1871.40625,201.5625,54.388888888888886,24.798100062156166,-6.53666666666667,0.202625,0.0
32,2009-11-21,82.59375,1886.5625,171.25,55.0625,24.903536524763954,-5.63795833333333,3.10904166666667,0.0
32,2009-11-22,82.6875,1897.421875,148.359375,55.125,24.789113517519663,-7.466375,-0.0172083333333338,0.0
32,2009-11-23,83.57291666666667,1905.546875,175.703125,55.715277777777786,24.947725709391896,-12.3799583333333,-4.32858333333333,0.0
32,2009-11-24,82.22395833333333,1892.1875,164.53125,54.81597222222222,24.718337003394804,-8.1225,-1.61741666666667,0.0
32,2009-11-25,82.19270833333333,1885.703125,150.546875,54.795138888888886,24.793909304755722,-8.74195833333333,-0.461666666666667,0.0
32,2009-11-26,82.05729166666667,1880.78125,150.15625,54.704861111111114,24.81783713180656,-8.36745833333333,0.168999999999999,0.0
32,2009-11-27,81.43229166666667,1856.5625,189.21875,54.28819444444445,24.950090239204023,-6.91916666666667,0.465916666666666,0.0
32,2009-11-28,82.89583333333333,1874.921875,211.015625,55.26388888888889,25.149801612104206,-8.363875,-1.997625,0.0
32,2009-11-29,81.36458333333333,1869.765625,130.390625,54.24305555555555,24.753309470419733,-7.787125,0.401875,0.0
32,2009-11-30,81.328125,1862.03125,143.90625,54.21875000000001,24.84499034992028,-6.54129166666667,1.10216666666667,0.0
32,2009-12-01,85.1875,1906.953125,199.296875,56.791666666666664,25.410949513157714,-10.603875,-2.71908333333333,0.0
32,2009-12-02,87.109375,1936.796875,169.765625,58.072916666666664,25.58384763287752,-11.8711666666667,-4.064,0.0
32,2009-12-03,77.131875,1725.9372083333335,333.28154166666667,51.42124999999999,25.42107635819988,-0.0977500000000012,10.4782916666667,0.0
32,2009-12-04,87.27604166666667,1956.40625,193.90625,58.18402777777778,25.37587564003585,-8.78270833333334,0.605166666666666,0.0
32,2009-12-05,80.86720833333334,1876.5625,144.375,53.91147222222222,24.51288655379776,-2.24416666666667,7.590875,0.0
32,2009-12-06,84.71875,1919.0625,207.8125,56.47916666666667,25.1116620528687,-6.3605,1.267375,0.0
32,2009-12-07,86.828125,1957.8125,196.09375,57.885416666666664,25.22750864591647,-8.92841666666667,-2.59929166666667,0.0
32,2009-12-08,86.07291666666667,1951.328125,165.078125,57.38194444444444,25.091189672276272,-10.1890833333333,-2.43779166666667,0.0
32,2009-12-09,82.99325,1865.0225833333334,399.86025,55.32883333333333,25.313005570844066,-4.05070833333333,10.231375,0.0
32,2009-12-10,76.67295833333334,1730.9897083333333,675.1040416666666,51.11530555555556,25.196068038596962,6.16125,18.3920833333333,0.0
32,2009-12-11,85.24741666666667,1910.0,323.125,56.831611111111116,25.38825768615474,1.13604166666667,11.9165416666667,0.0
32,2009-12-12,85.53387500000001,1936.796875,172.03125,57.02258333333333,25.12112646256034,-4.947875,4.17558333333333,0.0
32,2009-12-13,83.66408333333334,1915.78125,405.234375,55.77605555555556,24.841520608252,-0.82025,8.88795833333333,0.0
32,2009-12-14,84.14583333333333,1906.25,156.25,56.09722222222222,25.109484517304185,-1.45683333333333,7.40341666666666,0.0
32,2009-12-15,85.22916666666667,1910.9375,197.96875,56.81944444444444,25.370369764695194,0.243083333333334,8.36308333333333,0.0
32,2009-12-16,87.80208333333333,1954.21875,204.0625,58.53472222222222,25.557400744471988,-2.31191666666667,6.43329166666667,0.0
32,2009-12-17,0.0,0.0,0.0,0.0,0.0,,,
32,2009-12-18,0.0,0.0,0.0,0.0,0.0,,,
32,2009-12-19,86.4375,1926.40625,436.71875,57.62500000000001,25.523448779300832,-2.63641666666667,5.167875,0.0
32,2009-12-20,0.0,0.0,0.0,0.0,0.0,,,
32,2009-12-21,86.453125,1926.875,223.59375,57.635416666666664,25.521852362417558,-4.79154166666667,2.96325,0.0
32,2009-12-22,76.56770833333333,1690.703125,221.328125,51.045138888888886,25.76103640723113,-6.41422727272727,2.56040909090909,0.0
32,2009-12-23,71.21354166666667,1614.0625,417.34375,47.47569444444444,25.097315800795954,-3.86570833333333,5.053875,0.0
32,2009-12-24,86.484375,1929.375,280.0,57.65625,25.497995626822156,-9.582625,-3.23170833333333,0.0
32,2009-12-25,86.86458333333333,1937.578125,283.828125,57.90972222222223,25.501666151454465,-2.36229166666667,4.94754166666667,0.0
32,2009-12-26,84.00091666666667,1896.3098333333335,325.8776666666667,56.00061111111111,25.197634158002245,-1.52025,8.73579166666667,0.0
32,2009-12-27,84.890625,1916.953125,161.015625,56.59375,25.190296287239676,-3.29016666666667,3.57529166666667,0.0
32,2009-12-28,85.29166666666667,1913.203125,265.390625,56.86111111111111,25.358908534897758,-3.47704166666667,4.22233333333333,0.0
32,2009-12-29,2.7083333333333335,60.0,9.84375,1.8055555555555554,25.676504629629633,-0.98725,0.0,0.0
32,2009-12-30,72.91666666666667,1607.65625,588.4375,48.61111111111111,25.7999373656872,-2.044375,6.24033333333333,0.0
32,2009-12-31,49.34375,1100.15625,290.3125,32.895833333333336,25.513075794158024,-1.91870833333333,3.76983333333333,0.0
32,2010-01-01,82.109375,1812.890625,237.890625,54.73958333333333,25.763578251813545,-6.87270833333333,2.23516666666667,0.0
32,2010-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2010-01-03,0.0,0.0,0.0,0.0,0.0,,,
32,2010-01-04,0.0,0.0,0.0,0.0,0.0,,,
32,2010-01-05,82.73820833333333,1880.37475,1513.0541666666668,55.15880555555556,25.029186783261036,4.01425,14.8790416666667,0.0
32,2010-01-06,81.03179166666666,1832.8845416666666,1062.3474166666667,54.02119444444444,25.148111139509478,0.548458333333334,17.754125,0.0
32,2010-01-07,81.75166666666667,1828.3465416666668,1653.7597916666666,54.501111111111115,25.434496139427004,-5.95758333333333,2.56441666666667,0.0
32,2010-01-08,88.84375,1985.15625,2215.9375,59.229166666666664,25.457586252131705,-8.141875,-0.4065,0.0
32,2010-01-09,74.28391666666667,1858.59375,1981.40625,49.52261111111112,22.73502099668395,3.51683333333333,13.2653333333333,0.0
32,2010-01-10,70.84541666666667,1902.109375,385.0,47.23027777777778,21.18660211844489,10.2451666666667,19.0713333333333,0.0
32,2010-01-11,82.0925,1946.71875,275.9375,54.72833333333333,23.98751767129518,1.45479166666667,12.4983333333333,0.0
32,2010-01-12,83.25004166666666,2030.9375,275.15625,55.500027777777774,23.31701428595852,-4.59783333333333,7.36270833333333,0.0
32,2010-01-13,85.23049999999999,1972.65625,315.3125,56.82033333333333,24.576988219141914,-1.53041666666667,8.45533333333333,0.0
32,2010-01-14,77.29175,1877.109375,185.859375,51.52783333333333,23.422249325064858,1.59616666666667,13.8785416666667,0.0
32,2010-01-15,82.03133333333334,1902.734375,150.3125,54.687555555555555,24.523736676475284,-0.219208333333334,11.44625,0.0
32,2010-01-16,78.93362499999999,1892.265625,146.953125,52.62241666666666,23.728210473005518,4.60470833333333,18.4722916666667,0.0
32,2010-01-17,79.155,1894.53125,142.578125,52.77,23.766302350515463,-0.727374999999999,11.79525,0.0
32,2010-01-18,80.82945833333333,1907.03125,152.1875,53.88630555555556,24.10998257908871,0.458166666666668,11.9593333333333,0.0
32,2010-01-19,85.61458333333333,1955.46875,194.140625,57.076388888888886,24.90473387490567,-5.64095833333333,2.73541666666667,0.0
32,2010-01-20,0.0,0.0,0.0,0.0,0.0,,,
32,2010-01-21,86.953125,1978.671875,333.359375,57.96875,24.99749279425119,-8.94425,-0.699708333333333,0.0
32,2010-01-22,86.29166666666667,1975.0,348.125,57.52777777777778,24.85345639943741,-3.98683333333333,5.58708333333333,0.0
32,2010-01-23,82.31770833333333,1943.359375,473.984375,54.87847222222222,24.09490340591848,-2.51475,7.200125,0.0
32,2010-01-24,86.015625,1955.3125,487.96875,57.34375000000001,25.023393798945182,-6.57725,1.70545833333333,0.0
32,2010-01-25,83.19791666666667,1934.765625,341.484375,55.46527777777778,24.46071382102878,-4.56079166666667,4.20129166666667,0.0
32,2010-01-26,83.12762500000001,1955.0,284.140625,55.41841666666667,24.18709157075874,-2.827125,8.27129166666666,0.0
32,2010-01-27,73.88029166666666,1853.90625,174.6875,49.25352777777778,22.668661145291942,8.94679166666667,23.3655833333333,0.0
32,2010-01-28,86.14583333333333,1970.625,200.9375,57.43055555555555,24.866538041371534,-2.57333333333333,5.911125,0.0
32,2010-01-29,81.948,1947.96875,247.8125,54.632000000000005,23.9299290607203,-4.30854166666667,11.8604166666667,0.0
32,2010-01-30,82.5465,1921.850875,354.59441666666663,55.031,24.432281068633902,2.07904166666667,12.659,0.0
32,2010-01-31,72.35291666666667,1810.703125,354.53125,48.23527777777778,22.729706596098623,13.2160833333333,27.18875,0.0
32,2010-02-01,80.56120833333334,1795.078125,233.046875,53.70747222222222,25.528638578675295,-5.81383333333333,3.808125,0.0
32,2010-02-02,80.89845833333334,1923.671875,233.4375,53.93230555555556,23.92182383769466,1.77045833333333,12.3316666666667,0.0
32,2010-02-03,80.44795833333333,1891.5625,270.390625,53.631972222222224,24.192423088642915,-1.245625,7.87591666666667,0.0
32,2010-02-04,86.41145833333333,1975.46875,646.484375,57.60763888888889,24.88205287071458,-5.66095833333333,2.7445,0.0
32,2010-02-05,77.21062500000001,1780.526125,610.7519583333334,51.47375000000001,24.666853561331486,-0.31825,7.37691666666666,0.0
32,2010-02-06,86.8125,1963.75,509.6875,57.875,25.146705919796307,-7.79775,1.88758333333333,0.0
32,2010-02-07,83.27995833333334,1931.796875,660.15625,55.51997222222222,24.522462434675546,-2.969625,7.168875,0.0
32,2010-02-08,84.77345833333334,1981.015625,645.859375,56.515638888888894,24.342043683751584,-4.59791666666667,6.10775,0.0
32,2010-02-09,87.25,1991.953125,672.890625,58.166666666666664,24.91560052816671,-8.07475,0.030958333333333,0.0
32,2010-02-10,63.17604166666666,1474.8086666666668,1009.6444583333333,42.11736111111111,24.366983446929986,7.32920833333333,17.0803333333333,0.0
32,2010-02-11,0.0,0.0,0.0,0.0,0.0,,,
32,2010-02-12,0.0,0.0,0.0,0.0,0.0,,,
32,2010-02-13,0.0,0.0,0.0,0.0,0.0,,,
32,2010-02-14,0.09166666666666667,4.7664583333333335,1642.6554166666667,0.06111111111111112,10.93958069262934,58.8840833333333,66.5819166666667,0.0
32,2010-02-15,0.07658333333333334,5.004541666666666,1785.7767083333335,0.051055555555555555,8.704723764802527,57.3662083333333,63.5485,0.0
32,2010-02-16,0.06799999999999999,4.669666666666667,1704.1194166666667,0.04533333333333333,8.283389249768005,63.866,69.3682083333333,0.0
32,2010-02-17,0.06920833333333333,4.863291666666666,1229.168625,0.04613888888888889,8.094930274134175,67.0347916666667,73.9130833333333,0.0
32,2010-02-18,0.076375,4.932166666666666,1647.6459583333333,0.050916666666666666,8.808430203088568,45.967875,50.3989166666667,0.0
32,2010-02-19,32.648291666666665,852.875625,1088.60875,21.765527777777777,21.775081890033952,37.3285416666667,43.4089166666667,0.0
