ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
32,2010-02-20,85.328125,1936.25,524.53125,56.885416666666664,25.067776253496877,2.62675,11.866,0.0
32,2010-02-21,83.20054166666667,1947.265625,542.421875,55.46702777777778,24.3044610061295,-2.60433333333333,6.90841666666666,0.0
32,2010-02-22,79.74091666666666,1911.71875,688.125,53.16061111111111,23.726968954275073,6.31679166666666,17.4554583333333,0.0
32,2010-02-23,0.0,0.0,0.0,0.0,0.0,,,
32,2010-02-24,82.73700000000001,1937.96875,276.40625,55.15800000000001,24.284996081593164,-3.49875,3.65904166666667,0.0
32,2010-02-25,0.0,0.0,0.0,0.0,0.0,,,
32,2010-02-26,82.625,1912.8125,270.78125,55.08333333333333,24.571072264880463,-2.80929166666667,4.29908333333333,0.0
32,2010-02-27,84.296875,1932.8125,504.84375,56.19791666666667,24.80885879816761,-3.13970833333333,4.19108333333333,0.0
32,2010-02-28,85.26041666666667,1954.0625,360.0,56.84027777777778,24.819557723403875,-15.7529166666667,-9.25933333333334,0.0
32,2010-03-01,85.49479166666667,1953.75,449.375,56.99652777777777,24.891765746072366,-14.7487916666667,-8.71008333333334,0.0
32,2010-03-02,84.65104166666667,1941.796875,444.609375,56.43402777777777,24.797822481503832,-7.76229166666667,-1.06283333333333,0.0
32,2010-03-03,85.26041666666667,1949.84375,452.34375,56.84027777777778,24.873258184861676,-6.907375,-1.40945833333333,0.0
32,2010-03-04,85.27083333333333,1949.296875,440.546875,56.84722222222223,24.883276110064614,-7.02633333333333,-0.924708333333334,0.0
32,2010-03-05,86.984375,1984.53125,477.65625,57.989583333333336,24.932644411201217,-6.6,-0.553750000000001,0.0
32,2010-03-06,86.61979166666667,1977.96875,484.375,57.74652777777778,24.91051733066505,-7.07258333333333,-0.419625,0.0
32,2010-03-07,85.00520833333333,1950.78125,415.15625,56.670138888888886,24.786887820940684,-5.196,3.11425,0.0
32,2010-03-08,85.05729166666667,1957.96875,483.59375,56.704861111111114,24.71102909229555,-4.14541666666667,3.63254166666667,0.0
32,2010-03-09,84.53125,1945.625,357.96875,56.35416666666667,24.7140084591498,-3.58479166666667,3.58183333333333,0.0
32,2010-03-10,83.27604166666667,1930.3125,326.71875,55.51736111111111,24.540165578400156,-2.77545833333333,5.53108333333333,0.0
32,2010-03-11,82.33333333333333,1926.875,334.84375,54.888888888888886,24.30564745738278,-1.58170833333333,3.55425,0.0
32,2010-03-12,0.0,0.0,0.0,0.0,0.0,,,
32,2010-03-13,55.285666666666664,1434.6392916666666,691.2133749999999,36.85711111111111,21.92072267797783,23.701,33.5977916666667,0.0
32,2010-03-14,0.0,0.0,0.0,0.0,0.0,,,
32,2010-03-15,84.95833333333333,2001.40625,665.3125,56.63888888888889,24.146587902603205,-2.82083333333333,5.08720833333333,0.0
32,2010-03-16,86.17708333333333,2012.5,606.5625,57.451388888888886,24.357961525189786,-5.31375,0.620791666666666,0.0
32,2010-03-17,0.0,0.0,0.0,0.0,0.0,,,
32,2010-03-18,83.77604166666667,1938.359375,643.828125,55.85069444444445,24.585020533007313,-4.57816666666667,1.942375,0.0
32,2010-03-19,80.889875,1877.7005,624.408875,53.92658333333333,24.50489693599521,-1.12775,6.84525,0.0
32,2010-03-20,84.08854166666667,1940.3125,520.0,56.05902777777778,24.65188749306562,-6.028625,0.859041666666666,0.0
32,2010-03-21,84.390625,1942.734375,506.484375,56.26041666666667,24.709605769359662,-5.96116666666667,0.700291666666666,0.0
32,2010-03-22,83.27604166666667,1926.796875,375.703125,55.51736111111111,24.584941455261365,-3.23654166666667,5.078,0.0
32,2010-03-23,82.203125,1909.296875,406.171875,54.80208333333333,24.490627003287095,-1.40520833333333,5.68195833333333,0.0
32,2010-03-24,85.08854166666667,1950.46875,288.28125,56.72569444444444,24.815162398639927,-4.58241666666667,2.5415,0.0
32,2010-03-25,84.28387500000001,1943.359375,260.859375,56.18925,24.67041257487437,-5.07441666666667,2.48675,0.0
32,2010-03-26,86.36458333333333,1956.171875,332.265625,57.576388888888886,25.113873912252437,-9.41054166666667,-2.18058333333333,0.0
32,2010-03-27,86.453125,1960.15625,269.53125,57.635416666666664,25.088519994685797,-9.23904166666667,-1.260875,0.0
32,2010-03-28,0.0,0.0,0.0,0.0,0.0,,,
32,2010-03-29,60.2865,1682.655,619.0246666666667,40.191,20.380274476942688,21.721625,32.4667083333334,0.0
32,2010-03-30,82.09375,1920.625,609.84375,54.729166666666664,24.313784032975377,-10.0170416666667,-2.45875,0.0
32,2010-03-31,83.69791666666667,1946.5625,551.40625,55.79861111111111,24.458585291022278,-13.898,-6.06425,0.0
32,2010-04-01,82.203125,1926.953125,514.453125,54.80208333333333,24.266224744915192,4.423875,12.6445,0.0
32,2010-04-02,0.0,0.0,0.0,0.0,0.0,,,
32,2010-04-03,73.85616666666667,1762.2186250000002,411.4922916666667,49.23744444444444,23.84031633545027,31.7772083333333,42.3552916666667,0.0
32,2010-04-04,74.93991666666666,1756.2087916666667,395.43179166666664,49.959944444444446,24.272924039269473,-9.98783333333333,3.238375,0.0
32,2010-04-05,82.54166666666667,1926.015625,351.015625,55.02777777777778,24.378022057265962,-4.34383333333333,4.88529166666667,0.0
32,2010-04-06,76.875375,1810.636625,471.94154166666664,51.250249999999994,24.151326228972085,-5.640875,12.65275,0.0
32,2010-04-07,73.568875,1727.633958333333,476.33454166666667,49.04591666666667,24.22297165089586,0.505583333333333,14.9394166666667,0.0
32,2010-04-08,69.687625,1637.109375,621.015625,46.458416666666665,24.213803076433628,13.5030416666667,21.14575,0.0
32,2010-04-09,0.0,0.0,0.0,0.0,0.0,,,
32,2010-04-10,0.0,0.0,0.0,0.0,0.0,,,
32,2010-04-11,0.0,0.0,0.0,0.0,0.0,,,
32,2010-04-12,55.642541666666666,1337.3406666666667,361.135875,37.09502777777778,23.667367066822337,14.2520833333333,26.58725,0.0
32,2010-04-13,83.08245833333334,1937.53875,368.67216666666667,55.38830555555556,24.39180724270819,-14.2487916666667,-5.06679166666667,0.0
32,2010-04-14,85.35416666666667,1994.21875,315.625,56.90277777777778,24.34652424107881,-14.865125,-8.318,0.0
32,2010-04-15,82.55208333333333,1957.5,349.6875,55.03472222222222,23.98895363275152,-12.223125,-6.17879166666667,0.0
32,2010-04-16,80.2565,1931.40625,507.03125,53.504333333333335,23.636960073348973,-9.73841666666667,-1.50033333333333,0.0
32,2010-04-17,82.73958333333333,1936.25,440.0,55.15972222222222,24.307312065131626,-13.015,-5.452875,0.0
32,2010-04-18,81.42420833333334,1908.393875,518.24675,54.282805555555555,24.270044274941817,-19.9735416666667,-11.5705,0.0
32,2010-04-19,44.830375000000004,1215.8099166666666,428.35999999999996,29.886916666666668,20.97450538629291,20.4944583333333,34.3041666666667,0.0
32,2010-04-20,0.0,0.0,0.0,0.0,0.0,,,
32,2010-04-21,69.041,1647.0795,545.8111666666667,46.02733333333333,23.843914132054135,5.20125,19.1399583333333,0.0
32,2010-04-22,0.0,0.0,0.0,0.0,0.0,,,
32,2010-04-23,79.32716666666667,1842.0169166666667,551.5768333333333,52.88477777777778,24.4970261839645,-9.58308333333333,-1.00783333333333,0.0
32,2010-04-24,83.453125,1950.3125,489.375,55.63541666666667,24.340160497783472,-7.51241666666667,0.722625,0.0
32,2010-04-25,68.44595833333334,1636.3232500000001,429.2236666666667,45.63063888888889,23.793796630307877,-0.547541666666667,14.7864583333333,0.0
32,2010-04-26,78.625,1886.640625,486.015625,52.416666666666664,23.705903626099076,-0.0327500000000002,7.46745833333333,0.0
32,2010-04-27,81.875,1922.421875,470.546875,54.58333333333333,24.22633126075236,-9.843625,-2.66158333333333,0.0
32,2010-04-28,82.82291666666667,1930.078125,413.515625,55.215277777777786,24.409600395781332,-10.46275,-3.79583333333333,0.0
32,2010-04-29,48.123250000000006,1140.5479166666667,553.846625,32.082166666666666,24.00084056822105,20.9625416666667,38.7352916666667,0.0
32,2010-04-30,63.89541666666667,1517.3165833333333,339.50870833333335,42.596944444444446,23.95402729163842,17.2922916666667,28.7,0.0
32,2010-05-01,82.55208333333333,1957.5,349.6875,55.03472222222222,23.98895363275152,-12.223125,-6.17879166666667,0.0
32,2010-05-02,68.13804166666667,1656.6719166666664,415.53512500000005,45.425361111111116,23.39581481289404,33.724125,40.0340416666667,0.0
32,2010-05-03,67.67295833333334,1597.0986666666668,565.0692916666667,45.11530555555556,24.102853047658364,30.1490833333333,39.3062916666667,0.0
32,2010-05-04,80.92708333333333,1883.203125,458.828125,53.951388888888886,24.444533868031066,-3.6545,3.829125,0.0
32,2010-05-05,69.74858333333333,1736.2405833333332,330.24379166666665,46.49905555555555,22.85127967496696,27.174625,39.6905416666667,0.0
32,2010-05-06,73.79954166666667,1842.578125,391.484375,49.19969444444445,22.783098700209642,1.25016666666666,8.89029166666666,0.0
32,2010-05-07,71.04870833333334,1669.8394166666667,467.9730833333333,47.36580555555555,24.202850398006497,-3.95541666666667,6.50520833333333,0.0
32,2010-05-08,82.65625,1897.890625,247.109375,55.104166666666664,24.773624775312502,-8.02895833333333,0.473583333333333,0.0
32,2010-05-09,85.54166666666667,1936.953125,353.984375,57.02777777777778,25.121388205452256,-12.9868333333333,-5.32958333333333,0.0
32,2010-05-10,85.50520833333333,1947.734375,304.140625,57.003472222222214,24.971686744303163,-12.58425,-4.74795833333333,0.0
32,2010-05-11,84.921875,1942.1875,308.125,56.614583333333336,24.872157414856527,-12.0845833333333,-5.685125,0.0
32,2010-05-12,83.52083333333333,1926.71875,284.375,55.68055555555556,24.65820921075158,-10.724375,-2.150125,0.0
32,2010-05-13,84.50520833333333,1938.4375,257.65625,56.33680555555556,24.798003206333853,-9.84804166666667,-1.27658333333333,0.0
32,2010-05-14,58.56154166666667,1495.2490416666667,523.1884583333333,39.041027777777785,22.27840046916748,9.84941666666667,20.82125,0.0
32,2010-05-15,82.52358333333333,1981.484375,312.890625,55.015722222222216,23.690403809573873,-8.599875,0.329166666666665,0.0
32,2010-05-16,84.60416666666667,1998.59375,393.75,56.40277777777778,24.07976615502219,-10.1659166666667,-2.62258333333333,0.0
32,2010-05-17,70.29354166666667,1666.3946666666668,591.3397083333333,46.86236111111111,23.99510177144243,5.182625,16.9929583333333,0.0
32,2010-05-18,62.60729166666667,1481.9885416666666,657.0739583333333,41.738194444444446,24.030627368866956,12.441,19.6051666666667,0.0
32,2010-05-19,82.22395833333333,1944.84375,220.46875,54.81597222222222,24.049093043392872,-1.93425,5.820875,0.0
32,2010-05-20,71.859375,1749.776,322.4115,47.90625,23.360708920741853,8.54670833333334,15.5755,0.0
32,2010-05-21,81.61979166666667,1947.8125,323.75,54.41319444444444,23.835999696953493,24.4142083333333,32.629875,0.0
32,2010-05-22,81.515625,1945.3125,350.625,54.34375,23.836172690763053,44.357125,52.3687083333334,0.0
32,2010-05-23,81.53645833333333,1953.4375,231.5625,54.35763888888889,23.74309666008994,43.6439166666667,50.9260833333333,0.0
32,2010-05-24,80.76041666666667,1939.0625,277.34375,53.84027777777778,23.6914576058734,46.0345833333333,53.4597083333333,0.0
32,2010-05-25,77.662625,1859.5422500000002,337.8405833333333,51.77508333333334,23.756970218970107,48.29925,56.4521666666667,0.0
32,2010-05-26,0.0,0.0,0.0,0.0,0.0,,,
32,2010-05-27,78.21354166666667,1873.203125,471.328125,52.142361111111114,23.75101184931856,50.02425,58.17125,0.0
32,2010-05-28,80.07291666666667,1910.46875,375.15625,53.38194444444444,23.841344747053427,48.0899583333333,56.1679583333334,0.0
32,2010-05-29,79.97916666666667,1883.125,267.8125,53.31944444444444,24.159211933473465,50.5664166666667,59.1420833333333,0.0
32,2010-05-30,80.47916666666667,1852.8125,362.34375,53.652777777777786,24.707968366409926,38.1298333333333,47.5056666666667,0.0
32,2010-05-31,79.38020833333333,1819.6875,409.0625,52.92013888888889,24.81421041082298,42.7089166666667,53.0413333333333,0.0
32,2010-06-01,68.13804166666667,1656.6719166666664,415.53512500000005,45.425361111111116,23.39581481289404,33.724125,40.0340416666667,0.0
32,2010-06-02,75.96358333333333,1824.53125,412.578125,50.64238888888889,23.683134130722312,44.1855416666667,52.6355416666667,0.0
32,2010-06-03,71.36733333333333,1954.140625,267.734375,47.57822222222222,20.77440977980339,55.5444166666667,64.9837083333334,0.0
32,2010-06-04,59.327625000000005,1636.2652500000002,562.406625,39.551750000000006,20.624731037648083,29.469375,36.3305416666667,0.0
32,2010-06-05,79.796875,2155.0,24.6875,53.197916666666664,21.063165844934257,52.0299583333333,59.5796666666667,0.0
32,2010-06-06,81.43229166666667,2191.71875,130.9375,54.28819444444445,21.134738163700163,0.110458333333333,8.41879166666667,0.0
32,2010-06-07,82.92708333333333,2292.34375,55.46875,55.28472222222223,20.577930005528668,5.603625,12.00475,0.0
32,2010-06-08,79.11991666666667,2133.1997916666664,5.625,52.74661111111111,21.097904709334507,7.38070833333333,15.805375,0.0
32,2010-06-09,83.49479166666667,2235.46875,0.0,55.66319444444444,21.245933614469994,-9.30433333333333,-2.21845833333333,0.0
32,2010-06-10,82.27083333333333,2257.8125,47.65625,54.84722222222223,20.72731564782776,-0.328416666666667,8.05029166666666,0.0
32,2010-06-11,74.7955,2111.6330000000003,254.9295,49.86366666666667,20.1484697309302,20.5485,26.7800833333333,0.0
32,2010-06-12,60.816125,1741.5445,460.523375,40.54408333333333,19.864114356059616,26.2365833333333,30.92725,0.0
32,2010-06-13,79.94791666666667,2215.0,132.8125,53.298611111111114,20.531395002508148,39.105875,47.9955833333334,0.0
32,2010-06-14,81.16145833333333,2220.78125,70.15625,54.107638888888886,20.788784524340002,26.0726666666667,33.5118333333333,0.0
32,2010-06-15,0.0,0.0,0.0,0.0,0.0,,,
32,2010-06-16,81.55208333333333,2077.34375,213.4375,54.36805555555555,22.33118298441352,37.2056666666667,44.7400833333333,0.0
32,2010-06-17,81.640625,2075.9375,342.1875,54.427083333333336,22.370571779818352,12.7171666666667,19.6329166666667,0.0
32,2010-06-18,80.65104166666667,2041.40625,125.15625,53.767361111111114,22.473234256070075,30.3775416666667,36.3505,0.0
32,2010-06-19,78.65625,2023.90625,187.1875,52.4375,22.10690187601328,51.6007916666667,56.9339166666667,0.0
32,2010-06-20,0.0,0.0,0.0,0.0,0.0,,,
32,2010-06-21,71.234375,604.5315833333333,1771.5628333333334,47.489583333333336,67.02790738531857,51.877625,59.49625,0.0
32,2010-06-22,71.47641666666667,633.3718333333334,1395.9642916666664,47.65094444444444,64.19320564548137,43.0395,49.2084583333333,0.0
32,2010-06-23,0.0,0.0,0.0,0.0,0.0,,,
32,2010-06-24,63.17195833333333,1201.9785833333333,775.28725,42.11463888888889,29.895969970023263,55.6692083333333,62.8316666666667,0.0
32,2010-06-25,0.0,0.0,0.0,0.0,0.0,,,
32,2010-06-26,71.69791666666667,1660.859375,262.578125,47.798611111111114,24.556061485070376,36.4995833333333,46.1044583333333,0.0
32,2010-06-27,68.34375,1638.671875,247.265625,45.5625,23.724214541120382,52.8535,59.969125,0.0
32,2010-06-28,55.99645833333333,1312.4352916666667,474.63504166666667,37.33097222222222,24.269883818928175,44.5698333333333,49.3963333333333,0.0
32,2010-06-29,0.0,0.0,0.0,0.0,0.0,,,
32,2010-06-30,75.19433333333333,1696.08,247.51375,50.12955555555556,25.218765198444515,8.17158333333333,17.2845833333333,0.0
32,2010-07-01,79.11991666666667,2133.1997916666664,5.625,52.74661111111111,21.097904709334507,7.38070833333333,15.805375,0.0
32,2010-07-02,75.14583333333333,1714.21875,202.5,50.09722222222223,24.935822724556658,24.9210833333333,31.8589583333333,0.0
32,2010-07-03,71.38541666666667,1677.421875,200.9375,47.59027777777778,24.207627859800553,36.8324166666667,42.543,0.0
32,2010-07-04,69.8125,1668.359375,196.71875,46.541666666666664,23.802831499258563,53.23025,62.5662083333333,0.0
32,2010-07-05,70.65104166666667,1670.9375,241.640625,47.10069444444444,24.051568376867607,59.1804166666667,66.6800416666667,0.0
32,2010-07-06,61.504375,1487.8230416666665,361.62645833333335,41.002916666666664,23.514717588082345,48.4515416666667,53.7639166666667,0.0
32,2010-07-07,66.75783333333334,1717.900375,544.834,44.50522222222222,22.104937756423226,57.4400416666667,62.9122916666667,0.0
32,2010-07-08,0.0,0.0,0.0,0.0,0.0,,,
32,2010-07-09,76.00879166666667,1956.6122500000001,804.247125,50.67252777777777,22.097548620780067,50.867875,58.5770833333333,0.0
32,2010-07-10,75.249125,1900.1712083333332,387.4362083333333,50.16608333333333,22.526502041734883,46.8579166666667,52.9683333333333,0.0
32,2010-07-11,79.94270833333333,1917.5,242.8125,53.29513888888889,23.71529452774156,41.3049166666667,50.163375,0.0
32,2010-07-12,75.443,1828.3264166666668,170.7458333333333,50.29533333333334,23.472008485720337,48.7908333333333,54.6472083333333,0.0
32,2010-07-13,75.86458333333333,1879.53125,645.0,50.57638888888889,22.960141694608396,55.905625,61.4256666666667,0.0
32,2010-07-14,78.5,1956.328125,741.640625,52.33333333333333,22.82511614285904,53.664,59.706,0.0
32,2010-07-15,74.95379166666667,1873.3120833333332,606.2972916666666,49.96919444444445,22.75980363285556,46.2594166666667,53.1697083333333,0.0
32,2010-07-16,77.153,1900.5578750000002,342.87962500000003,51.43533333333333,23.091745189115414,49.7748333333333,55.6539166666667,0.0
32,2010-07-17,78.73958333333333,1915.390625,256.171875,52.49305555555556,23.384107172800732,52.0797916666667,58.6854583333333,0.0
32,2010-07-18,79.4375,1909.609375,211.328125,52.95833333333333,23.66279643797133,50.6207083333333,57.542875,0.0
32,2010-07-19,78.45833333333333,1901.171875,199.453125,52.30555555555556,23.47484510193366,50.8604166666667,58.151875,0.0
32,2010-07-20,79.08854166666667,1903.046875,180.703125,52.72569444444445,23.640089677098587,46.242125,55.61775,0.0
32,2010-07-21,78.12258333333334,1872.6629583333333,298.97766666666666,52.081722222222226,23.730233616443986,33.7617083333333,41.3913333333333,0.0
32,2010-07-22,79.828125,1943.4375,339.84375,53.21875,23.365247628236048,40.951375,48.9255833333333,0.0
32,2010-07-23,78.875,1898.203125,216.640625,52.583333333333336,23.636421506084424,36.8172083333333,43.3389166666667,0.0
32,2010-07-24,77.390625,1911.40625,359.6875,51.59375000000001,23.031402763018065,54.6812916666667,60.09175,0.0
32,2010-07-25,0.0,0.0,0.0,0.0,0.0,,,
32,2010-07-26,79.57291666666667,1917.578125,261.171875,53.04861111111111,23.604632760688986,41.3886666666667,47.151875,0.0
32,2010-07-27,75.8625,1841.847375,363.465125,50.575,23.429258762550838,34.5123333333333,42.4435416666667,0.0
32,2010-07-28,0.0,0.0,0.0,0.0,0.0,,,
32,2010-07-29,78.109375,1878.90625,232.34375,52.07291666666667,23.64738322938323,29.4409166666667,36.5884583333333,0.0
32,2010-07-30,45.869791666666664,1134.296875,120.078125,30.57986111111111,23.003031277023975,14.8965,19.665625,0.0
32,2010-07-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2010-08-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2010-08-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2010-08-03,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-04,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-05,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2010-08-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2010-08-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2010-08-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2010-08-10,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-11,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-12,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-13,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-14,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-15,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-16,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-17,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-18,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-19,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-20,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-21,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-22,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-23,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-24,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-25,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-26,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-27,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-28,0.0,0.0,0.0,0.0,0.0,,,
32,2010-08-29,77.02604166666667,1868.984375,306.015625,51.35069444444444,23.443202961352856,34.9907391304348,42.1334347826087,0.0
32,2010-08-30,80.13020833333333,1960.15625,384.84375,53.42013888888889,23.25362251450334,37.5465416666667,45.0964583333333,0.0
32,2010-08-31,78.46875,1939.375,378.28125,52.31249999999999,23.015476957782788,51.3318333333333,57.8627916666667,0.0
32,2010-09-01,76.99479166666667,1869.296875,298.671875,51.32986111111111,23.42977435997455,35.1850434782609,42.2500434782609,0.0
32,2010-09-02,62.3525,1530.811875,344.8130833333333,41.568333333333335,23.169522653896756,40.6733333333333,46.08575,0.0
32,2010-09-03,67.65579166666667,1647.009625,339.4747916666667,45.10386111111111,23.366511591002727,40.300375,45.8570833333333,0.0
32,2010-09-04,80.30208333333333,1942.890625,214.609375,53.53472222222222,23.510588371957947,7.300375,14.935375,0.0
32,2010-09-05,81.72916666666667,1958.28125,178.28125,54.486111111111114,23.74034593118611,4.32054166666667,12.5987083333333,0.0
32,2010-09-06,82.24479166666667,1962.734375,247.734375,54.829861111111114,23.835919719424872,5.70745833333333,14.1689166666667,0.0
32,2010-09-07,80.26041666666667,1936.71875,341.25,53.50694444444445,23.57327327327327,34.90525,41.566125,0.0
32,2010-09-08,80.09375,1964.84375,386.71875,53.39583333333333,23.187591782637508,22.3092083333333,30.5992083333333,0.0
32,2010-09-09,80.27604166666667,1955.546875,257.265625,53.51736111111111,23.3508533862455,-5.18845833333333,2.218,0.0
32,2010-09-10,0.0,0.0,0.0,0.0,0.0,,,
32,2010-09-11,0.0,0.0,0.0,0.0,0.0,,,
32,2010-09-12,0.0,0.0,0.0,0.0,0.0,,,
32,2010-09-13,0.0,0.0,0.0,0.0,0.0,,,
32,2010-09-14,0.0,0.0,0.0,0.0,0.0,,,
32,2010-09-15,78.61979166666667,1889.6875,214.0625,52.41319444444444,23.66611313231538,-9.10878260869565,-1.95713043478261,0.0
32,2010-09-16,81.03295833333333,1983.4973333333335,328.00658333333337,54.021972222222225,23.23887560824102,-7.01454166666667,3.33125,0.0
32,2010-09-17,0.0,0.0,0.0,0.0,0.0,,,
32,2010-09-18,0.0,0.0,0.0,0.0,0.0,,,
32,2010-09-19,0.0,0.0,0.0,0.0,0.0,,,
32,2010-09-20,0.0,0.0,0.0,0.0,0.0,,,
32,2010-09-21,82.02083333333333,1984.84375,338.125,54.68055555555556,23.50622512617317,1.13904166666667,8.93345833333333,0.0
32,2010-09-22,79.67708333333333,1940.703125,265.546875,53.11805555555556,23.35389700718794,16.818375,24.106375,0.0
32,2010-09-23,77.30208333333333,1913.984375,282.734375,51.534722222222214,22.97406515458681,13.4564166666667,21.6580416666667,0.0
32,2010-09-24,76.298,1859.7592083333332,414.32283333333334,50.86533333333333,23.336809126790854,43.6627083333333,50.4979583333333,0.0
32,2010-09-25,0.0,0.0,0.0,0.0,0.0,,,
32,2010-09-26,0.0,0.0,0.0,0.0,0.0,,,
32,2010-09-27,0.0,0.0,0.0,0.0,0.0,,,
32,2010-09-28,0.0,0.0,0.0,0.0,0.0,,,
32,2010-09-29,0.0,0.0,0.0,0.0,0.0,,,
32,2010-09-30,0.0,0.0,0.0,0.0,0.0,,,
32,2010-10-01,80.30208333333333,1942.890625,214.609375,53.53472222222222,23.510588371957947,7.300375,14.935375,0.0
32,2010-10-02,0.0,0.0,0.0,0.0,0.0,,,
32,2010-10-03,0.0,0.0,0.0,0.0,0.0,,,
32,2010-10-04,0.0,0.0,0.0,0.0,0.0,,,
32,2010-10-05,81.41666666666667,1990.3125,160.9375,54.27777777777778,23.268965998499674,-11.0075833333333,-4.82345833333333,0.0
32,2010-10-06,81.21875,2001.875,188.28125,54.145833333333336,23.078330211260276,-10.1278333333333,-1.64645833333333,0.0
32,2010-10-07,80.51041666666667,1997.5,203.28125,53.67361111111111,22.92716329439577,-8.816625,-1.82441666666667,0.0
32,2010-10-08,78.29079166666666,1920.1870416666668,216.16454166666665,52.19386111111112,23.192746866159965,-1.12570833333333,10.8575833333333,0.0
32,2010-10-09,83.19791666666667,2001.25,220.46875,55.46527777777778,23.648094073148723,-11.556125,-3.52758333333333,0.0
32,2010-10-10,81.91541666666667,2012.8857500000001,197.1875,54.61027777777778,23.14896387630986,-10.7825,-1.22179166666667,0.0
32,2010-10-11,82.828125,2007.96875,212.03125,55.21875000000001,23.46420901097191,-14.0301666666667,-6.64079166666667,0.0
32,2010-10-12,83.51041666666667,2014.53125,209.0625,55.67361111111111,23.58042779458276,-13.4236666666667,-7.098,0.0
32,2010-10-13,83.83854166666667,2021.09375,207.5,55.892361111111114,23.596212257870548,-15.417375,-7.31016666666667,0.0
32,2010-10-14,81.83854166666667,1981.953125,173.515625,54.55902777777778,23.488189435049776,-11.8495,-3.953875,0.0
32,2010-10-15,64.209,1574.0686249999999,175.19533333333334,42.806,23.20370212575707,8.02283333333333,16.0254583333333,0.0
32,2010-10-16,60.801874999999995,1428.9200416666665,196.17274999999998,40.53458333333333,24.204386684104463,10.3310416666667,17.1024166666667,0.0
32,2010-10-17,81.36979166666667,1959.765625,204.296875,54.24652777777778,23.618053728434436,-9.76683333333333,-2.159125,0.0
32,2010-10-18,83.17708333333333,1987.34375,234.375,55.451388888888886,23.807606293296992,-11.4602083333333,-3.750375,0.0
32,2010-10-19,83.46875,1994.53125,214.84375,55.645833333333336,23.80499543021282,-13.99875,-5.563,0.0
32,2010-10-20,82.55729166666667,1972.265625,207.890625,55.03819444444444,23.810859356088113,-14.39775,-7.524,0.0
32,2010-10-21,82.05729166666667,1945.78125,243.75,54.704861111111114,23.988782265763714,-12.1028333333333,-5.28295833333333,0.0
32,2010-10-22,83.8125,1979.53125,314.21875,55.875,24.08415818138764,-13.9066666666667,-5.533,0.0
32,2010-10-23,83.625,2019.21875,407.1875,55.75,23.557966416466762,-15.8960833333333,-9.77370833333333,0.0
32,2010-10-24,82.56770833333333,2000.3125,440.0,55.045138888888886,23.479963634154384,-15.3164166666667,-9.69554166666667,0.0
32,2010-10-25,0.0,0.0,0.0,0.0,0.0,,,
32,2010-10-26,0.0,5.475874999999999,1343.1179166666668,0.0,0.0,0.0,0.0,0.0
32,2010-10-27,0.0,5.814541666666667,1635.2205833333335,0.0,0.0,0.0,0.0,0.0
32,2010-10-28,0.0,6.0440000000000005,1872.1591250000001,0.0,0.0,0.0,0.0,0.0
32,2010-10-29,0.0,5.946375,1810.8504999999998,0.0,0.0,0.0,0.0,0.0
32,2010-10-30,0.0,5.9500416666666665,1866.784375,0.0,0.0,0.0,0.0,0.0
32,2010-10-31,0.0,5.680875,1893.14725,0.0,0.0,0.0,0.0,0.0
32,2010-11-01,80.30208333333333,1942.890625,214.609375,53.53472222222222,23.510588371957947,7.300375,14.935375,0.0
32,2010-11-02,0.0,0.0,0.0,0.0,0.0,,,
32,2010-11-03,0.245,38.716875,1865.8925,0.16333333333333333,3.5995716768635546,29.1702173913043,32.3616521739131,0.0
32,2010-11-04,0.11558333333333333,5.8468333333333335,1865.75475,0.07705555555555556,11.245002042891212,67.3932083333333,74.4145416666667,0.0
32,2010-11-05,0.0,0.0,0.0,0.0,0.0,,,
32,2010-11-06,57.94316666666666,1712.5854166666668,560.3833333333333,38.62877777777778,19.245758090735944,14.9122083333333,23.3828333333333,0.0
32,2010-11-07,70.171875,2048.125,335.46875,46.78125,19.48909444613976,2.859125,10.235375,0.0
32,2010-11-08,68.421875,2033.75,424.375,45.61458333333333,19.137378354845318,3.98641666666667,12.1012916666667,0.0
32,2010-11-09,68.83854166666667,2059.21875,400.625,45.892361111111114,19.015783106120004,1.62441666666667,9.38258333333333,0.0
32,2010-11-10,67.781625,1912.3132083333333,494.7180416666667,45.18775,20.162203304083054,4.14579166666667,14.6302916666667,0.0
32,2010-11-11,71.36979166666667,2032.1875,399.53125,47.57986111111111,19.977249389170808,-0.508958333333333,8.15745833333333,0.0
32,2010-11-12,71.0,2007.34375,418.75,47.333333333333336,20.119706286811446,1.73783333333333,11.7157916666667,0.0
32,2010-11-13,60.50845833333333,1699.6265,674.27975,40.33897222222222,20.251054010167007,11.1426666666667,18.9942916666667,0.0
32,2010-11-14,0.0,0.0,0.0,0.0,0.0,,,
32,2010-11-15,0.0,0.0,0.0,0.0,0.0,,,
32,2010-11-16,0.0,0.0,0.0,0.0,0.0,,,
32,2010-11-17,0.05345833333333333,2.9159166666666665,1200.8340833333334,0.03563888888888889,10.428584016842425,67.2652857142857,72.9367857142857,0.0
32,2010-11-18,35.14029166666666,1040.8758333333333,984.0460416666666,23.426861111111112,19.203990142649634,30.9859166666667,39.9040416666667,0.0
32,2010-11-19,60.599124999999994,1877.1875,273.90625,40.39941666666667,18.36300437267632,11.1937916666667,20.166375,0.0
32,2010-11-20,56.22629166666667,1916.5625,372.03125,37.48419444444445,16.687892468793596,22.50775,31.0346666666667,0.0
32,2010-11-21,74.49479166666667,2030.46875,479.0625,49.66319444444444,20.869624641956307,-5.396,1.316,0.0
32,2010-11-22,70.95833333333333,1991.71875,701.5625,47.30555555555556,20.265645075529754,0.388708333333334,7.66341666666667,0.0
32,2010-11-23,69.9375,1970.3125,323.75,46.625,20.191102299762093,4.314875,10.9255833333333,0.0
32,2010-11-24,73.99479166666667,2010.15625,378.125,49.329861111111114,20.93902103035799,-0.123375,6.6675,0.0
32,2010-11-25,73.296875,1987.96875,378.75,48.864583333333336,20.973018680080692,-4.17370833333333,2.67929166666667,0.0
32,2010-11-26,64.81,1953.828125,429.296875,43.20666666666666,18.868644514641396,8.007,15.1847916666667,0.0
32,2010-11-27,54.96970833333333,1934.7796666666666,428.0328333333334,36.64647222222222,16.161324703955664,19.9245,29.1607083333333,0.0
32,2010-11-28,65.58341666666666,1989.84375,186.875,43.72227777777778,18.748222574706624,7.12904166666666,13.4201666666667,0.0
32,2010-11-29,75.625,2054.0625,233.75,50.416666666666664,20.94289771286576,-2.24633333333333,3.78225,0.0
32,2010-11-30,73.52604166666667,2034.84375,402.96875,49.017361111111114,20.553943450476506,1.25625,8.23533333333333,0.0
32,2010-12-01,81.41666666666667,1990.3125,160.9375,54.27777777777778,23.268965998499674,-11.0075833333333,-4.82345833333333,0.0
32,2010-12-02,63.476708333333335,2048.75,332.03125,42.31780555555555,17.624242875059316,10.9483333333333,19.0337916666667,0.0
32,2010-12-03,57.640875,1975.9375,197.34375,38.42725,16.593668100585166,18.5542916666667,27.7525,0.0
32,2010-12-04,51.16683333333333,1880.625,227.1875,34.11122222222222,15.476450840072372,27.324375,35.6622083333333,0.0
32,2010-12-05,38.843916666666665,1827.1875,230.3125,25.895944444444446,12.092746145221671,43.1522083333333,50.9542916666667,0.0
32,2010-12-06,46.910333333333334,1842.8125,191.171875,31.273555555555554,14.480128215853636,32.176875,41.020625,0.0
32,2010-12-07,56.021166666666666,1983.4375,1319.53125,37.34744444444444,16.06640338917774,22.8774583333333,30.441375,0.0
32,2010-12-08,54.05804166666667,1858.0679583333333,374.2757916666667,36.038694444444445,16.549457137350696,26.4647083333333,34.7922083333334,0.0
32,2010-12-09,70.74041666666666,1978.150625,279.193125,47.16027777777778,20.34198331782186,7.71083333333333,18.99725,0.0
32,2010-12-10,86.69116666666667,1881.4489583333334,560.0354166666667,57.794111111111114,26.210025569462665,-8.1805,4.28745833333333,0.0
32,2010-12-11,90.41929166666667,1967.734375,304.296875,60.27952777777779,26.13844009122872,-9.13204166666667,1.01916666666667,0.0
32,2010-12-12,71.67791666666666,1575.0873333333332,1346.6314166666666,47.78527777777778,25.886049237410898,10.7640416666667,25.7435,0.0
32,2010-12-13,89.25520833333333,1968.28125,519.0625,59.50347222222222,25.794757570144565,-6.634875,2.53241666666666,0.0
32,2010-12-14,91.27604166666667,1963.046875,1056.484375,60.85069444444444,26.449116267140703,-15.8317916666667,-8.0185,0.0
32,2010-12-15,90.68229166666667,1934.53125,1370.15625,60.454861111111114,26.66439750872753,-11.939875,-4.65104166666667,0.0
32,2010-12-16,89.94791666666667,1917.421875,1439.921875,59.96527777777778,26.684463096515408,-13.4382916666667,-5.57420833333333,0.0
32,2010-12-17,90.015625,1926.25,1801.875,60.010416666666664,26.582161204845335,-11.7504583333333,-3.17879166666667,0.0
32,2010-12-18,0.0,0.0,0.0,0.0,0.0,,,
32,2010-12-19,0.0,0.0,0.0,0.0,0.0,,,
32,2010-12-20,67.66154166666666,1776.328125,1470.390625,45.10769444444444,21.667247026628157,13.0734166666667,34.527,0.0
32,2010-12-21,71.745625,1755.1293750000002,1816.1206249999998,47.830416666666665,23.252589582368156,15.8429583333333,32.4582916666667,0.0
32,2010-12-22,89.4375,1952.890625,1877.265625,59.62499999999999,26.05114213705645,-9.73670833333334,-3.08466666666667,0.0
32,2010-12-23,90.41145833333333,1969.0625,1990.3125,60.27430555555555,26.118546879684,-13.644875,-6.57579166666667,0.0
32,2010-12-24,91.32291666666667,1986.40625,2043.59375,60.88194444444445,26.151508080092988,-15.1029166666667,-8.70733333333334,0.0
32,2010-12-25,88.65629166666668,1935.3125,2006.875,59.104194444444445,26.05814508495255,-10.8849166666667,-0.901708333333335,0.0
32,2010-12-26,84.73183333333334,1884.21875,1997.8125,56.48788888888889,25.579987034119284,-7.38375,4.54245833333333,0.0
32,2010-12-27,88.28387500000001,1917.890625,1953.828125,58.85591666666667,26.1843977134167,-10.7804166666667,-1.13291666666667,0.0
32,2010-12-28,89.11979166666667,1936.015625,1917.421875,59.41319444444444,26.184865196902642,-11.7694583333333,-5.60970833333333,0.0
32,2010-12-29,89.69270833333333,1958.4375,1906.40625,59.795138888888886,26.05148352038012,-13.6615833333333,-7.06670833333333,0.0
32,2010-12-30,90.79166666666667,1994.84375,1952.34375,60.52777777777778,25.889409327867853,-13.1454583333333,-6.26716666666667,0.0
32,2010-12-31,89.03125,1990.46875,1908.59375,59.354166666666664,25.44322421958814,-9.28925,-2.4105,0.0
32,2011-01-01,80.30208333333333,1942.890625,214.609375,53.53472222222222,23.510588371957947,7.300375,14.935375,0.0
32,2011-01-02,86.99741666666667,1930.859375,198.125,57.99827777777779,25.629536337356985,-7.78958333333333,1.50220833333333,0.0
32,2011-01-03,82.70316666666666,1898.046875,240.859375,55.135444444444445,24.78564601952848,-0.206541666666667,9.25595833333333,0.0
32,2011-01-04,0.0,0.0,0.0,0.0,0.0,,,
32,2011-01-05,0.0,0.0,0.0,0.0,0.0,,,
32,2011-01-06,90.13541666666667,1946.328125,363.203125,60.09027777777778,26.342952586110773,-11.8228333333333,-4.40391666666667,0.0
32,2011-01-07,0.0,0.0,0.0,0.0,0.0,,,
32,2011-01-08,83.36329166666667,1863.671875,317.65625,55.57552777777778,25.444296129858635,-6.427,3.720875,0.0
32,2011-01-09,72.50275,1804.21875,303.28125,48.335166666666666,22.858636713720735,8.175,24.6157916666667,0.0
32,2011-01-10,72.401125,1721.2951249999999,425.97049999999996,48.26741666666666,23.926270790334883,5.979875,22.4054583333334,0.0
32,2011-01-11,68.35566666666666,1461.9252083333333,890.4966666666666,45.57044444444445,26.597107362661003,9.838125,23.641125,0.0
32,2011-01-12,0.0,0.0,0.0,0.0,0.0,,,
32,2011-01-13,91.30208333333333,1950.625,428.90625,60.86805555555556,26.62514240449998,-11.1456666666667,-3.86591666666667,0.0
32,2011-01-14,89.349,1922.578125,421.40625,59.56600000000001,26.435695298468044,-11.57275,-2.15641666666667,0.0
32,2011-01-15,0.0,0.0,0.0,0.0,0.0,,,
32,2011-01-16,0.0,0.0,0.0,0.0,0.0,,,
32,2011-01-17,0.0,0.0,0.0,0.0,0.0,,,
32,2011-01-18,0.0,0.0,0.0,0.0,0.0,,,
32,2011-01-19,0.0,0.0,0.0,0.0,0.0,,,
32,2011-01-20,0.0,0.0,0.0,0.0,0.0,,,
32,2011-01-21,0.0,0.0,0.0,0.0,0.0,,,
32,2011-01-22,0.0,0.0,0.0,0.0,0.0,,,
32,2011-01-23,0.0,0.0,0.0,0.0,0.0,,,
32,2011-01-24,86.10425,1871.875,1007.890625,57.402833333333334,26.16572556483027,1.22616666666667,13.268125,0.0
32,2011-01-25,60.15891666666667,1676.171875,2049.140625,40.10594444444445,20.41580437401279,22.5777083333333,36.7117916666667,0.0
32,2011-01-26,85.46875,1882.1875,2163.28125,56.97916666666667,25.830303281863966,-3.85095833333333,6.0195,0.0
32,2011-01-27,84.61200000000001,1857.734375,2111.171875,56.408,25.90796975482569,-3.09129166666667,7.81866666666667,0.0
32,2011-01-28,83.65629166666666,1843.28125,2139.21875,55.77086111111112,25.816183636141016,-1.38854166666667,9.44525,0.0
32,2011-01-29,83.96354166666667,1875.078125,2094.609375,55.97569444444444,25.47161136804485,-2.399125,8.0145,0.0
32,2011-01-30,91.05470833333334,1986.25,2281.875,60.703138888888894,26.07675431438361,-10.1387916666667,-1.42208333333333,0.0
32,2011-01-31,90.23833333333333,1947.8125,2364.21875,60.15888888888888,26.352932812806383,-7.91345833333333,2.62345833333333,0.0
32,2011-02-01,80.30208333333333,1942.890625,214.609375,53.53472222222222,23.510588371957947,7.300375,14.935375,0.0
32,2011-02-02,86.30208333333333,1885.703125,2310.703125,57.53472222222222,26.03352621378888,-5.34179166666667,2.59358333333333,0.0
32,2011-02-03,84.382875,1893.59375,2270.625,56.255250000000004,25.348516313227158,-3.18179166666667,12.665125,0.0
32,2011-02-04,81.03516666666667,1870.9375,2195.78125,54.02344444444444,24.637650360967278,0.865416666666667,18.7955416666667,0.0
32,2011-02-05,82.726625,1867.1875,2065.78125,55.15108333333334,25.20242977963738,-1.489,11.6144166666667,0.0
32,2011-02-06,83.63154166666666,1900.078125,1986.328125,55.75436111111111,25.037080313766335,-1.72204166666667,8.99345833333333,0.0
32,2011-02-07,87.734375,1935.15625,1966.71875,58.48958333333333,25.78925447449872,-3.80345833333333,3.95429166666667,0.0
32,2011-02-08,89.53125,1941.640625,2061.328125,59.68750000000001,26.229549752544962,-9.33379166666666,-1.06133333333333,0.0
32,2011-02-09,91.296875,1962.96875,2047.03125,60.864583333333336,26.456206054817056,-11.4838333333333,-2.034125,0.0
32,2011-02-10,89.390625,1930.625,1994.6875,59.59375,26.33777516995791,-7.97254166666667,2.54033333333333,0.0
32,2011-02-11,83.45575000000001,1800.5001666666667,1937.3123333333333,55.63716666666667,26.366236081066734,-7.15908695652174,1.98160869565217,0.0
32,2011-02-12,83.21875,1869.0625,1924.53125,55.47916666666667,25.326921362091063,-1.48995833333333,10.9525416666667,0.0
32,2011-02-13,65.52091666666666,1725.859375,1836.953125,43.68061111111111,21.595317654751305,12.9564166666667,32.0089166666667,0.0
32,2011-02-14,70.78266666666667,1747.578125,1792.265625,47.18844444444445,23.039622461640864,9.62866666666666,24.4452083333334,0.0
32,2011-02-15,89.53520833333333,1945.3125,1801.875,59.69013888888889,26.18119762605979,-9.16325,3.083125,0.0
32,2011-02-16,89.30208333333333,1934.375,1823.75,59.53472222222223,26.260679411236758,-9.806375,-0.54975,0.0
32,2011-02-17,87.5625,1934.6875,1740.78125,58.375,25.74496850266516,-7.05895833333333,3.116875,0.0
32,2011-02-18,87.602875,1918.8940416666667,1322.8247083333333,58.401916666666665,25.968831167223776,-3.750875,5.06479166666667,0.0
32,2011-02-19,92.90104166666667,1992.03125,216.09375,61.93402777777778,26.528303309192005,-13.5465,-4.044375,0.0
32,2011-02-20,93.76041666666667,2002.96875,183.046875,62.50694444444444,26.62749997833077,-14.7417083333333,-4.47395833333333,0.0
32,2011-02-21,92.74479166666667,1980.0,216.25,61.82986111111111,26.64461060255331,-13.455875,-5.17725,0.0
32,2011-02-22,92.53125,1994.6875,225.0,61.68749999999999,26.38752154159486,-11.597375,-3.34008333333333,0.0
32,2011-02-23,91.66145833333333,1990.0,251.875,61.10763888888889,26.20105169946957,-11.09225,-2.2305,0.0
32,2011-02-24,89.20833333333333,1945.0,206.25,59.47222222222223,26.08980648386175,-8.80116666666667,-0.914125000000001,0.0
32,2011-02-25,86.99479166666667,1904.921875,199.453125,57.99652777777777,25.977725373324766,-5.68158333333333,3.60645833333333,0.0
32,2011-02-26,90.03125,1941.5625,212.65625,60.020833333333336,26.377093728204297,-7.96041666666667,0.846125,0.0
32,2011-02-27,89.375,1934.84375,305.9375,59.583333333333336,26.27575439446553,-9.16204166666667,-0.866125,0.0
32,2011-02-28,86.13020833333333,1894.375,341.71875,57.42013888888889,25.86274286080868,-3.98904166666667,4.08291666666667,0.0
32,2011-03-01,80.30208333333333,1942.890625,214.609375,53.53472222222222,23.510588371957947,7.300375,14.935375,0.0
32,2011-03-02,93.19791666666667,1992.5,346.71875,62.13194444444444,26.60681635996096,-9.170875,-0.783916666666666,0.0
32,2011-03-03,0.0,0.0,0.0,0.0,0.0,,,
32,2011-03-04,92.25,1976.40625,264.21875,61.5,26.550652225472366,-11.6783333333333,-3.082375,0.0
32,2011-03-05,89.015625,1941.953125,295.859375,59.34374999999999,26.07429295570664,-7.90908333333333,1.88520833333333,0.0
32,2011-03-06,87.76041666666667,1938.515625,350.078125,58.50694444444444,25.7522042656851,-5.03025,3.57541666666667,0.0
32,2011-03-07,93.47916666666667,2037.96875,258.4375,62.31944444444445,26.09169839931168,-13.569875,-4.76175,0.0
32,2011-03-08,95.453125,2101.5625,218.4375,63.635416666666664,25.83645229244114,-13.322625,-6.729375,0.0
32,2011-03-09,89.16233333333334,1950.4165416666667,267.70845833333334,59.44155555555556,26.003936181979814,-6.33141666666667,3.561875,0.0
32,2011-03-10,90.78775,1976.4575000000002,238.46437500000002,60.525166666666664,26.129121652417687,-7.40758333333334,5.04933333333333,0.0
32,2011-03-11,64.29629166666668,1417.1355833333334,566.3800416666667,42.86419444444445,25.808309621084046,17.00375,26.4096666666667,0.0
32,2011-03-12,89.484375,1975.46875,274.6875,59.65625,25.766894724353396,-4.22775,3.508875,0.0
32,2011-03-13,86.86979166666667,1930.3125,260.9375,57.91319444444445,25.59918829708776,-6.46921739130435,3.30013043478261,0.0
32,2011-03-14,92.04166666666667,2043.59375,294.375,61.361111111111114,25.619753463992318,-9.28583333333333,-1.16145833333333,0.0
32,2011-03-15,91.83333333333333,2041.875,299.84375,61.22222222222222,25.583280617624048,-10.035,-0.735916666666668,0.0
32,2011-03-16,90.15104166666667,2013.59375,330.15625,60.10069444444445,25.467360302802994,-6.91266666666667,0.827958333333333,0.0
32,2011-03-17,88.75520833333333,1982.1875,327.34375,59.17013888888889,25.47030541103929,-6.07383333333333,2.407625,0.0
32,2011-03-18,88.61458333333333,1990.0,331.71875,59.076388888888886,25.330114984645448,-5.82229166666667,2.057125,0.0
32,2011-03-19,92.69270833333333,2029.375,308.90625,61.79513888888889,25.98174425965849,-14.5969583333333,-6.74316666666667,0.0
32,2011-03-20,93.61979166666667,2076.875,241.5625,62.41319444444444,25.641436369411842,-16.860625,-9.10716666666667,0.0
32,2011-03-21,90.59895833333333,1974.21875,350.0,60.39930555555556,26.10435518621114,-7.23254166666667,-0.742291666666668,0.0
32,2011-03-22,86.65879166666667,1883.573625,315.020125,57.77252777777778,26.170683573034687,-4.92504166666667,4.57404166666667,0.0
32,2011-03-23,92.98958333333333,1993.4375,277.5,61.99305555555556,26.534854818762955,-12.9505,-5.63691666666667,0.0
32,2011-03-24,92.921875,2010.9375,274.0625,61.94791666666667,26.28478502978503,-10.0150833333333,-0.717583333333334,0.0
32,2011-03-25,93.77083333333333,2005.0,329.84375,62.51388888888889,26.603479149348846,-12.683375,-4.553625,0.0
32,2011-03-26,93.88020833333333,2007.8125,279.6875,62.58680555555556,26.597200605274534,-10.5107083333333,-1.86745833333333,0.0
32,2011-03-27,92.09375,1951.5625,421.25,61.395833333333336,26.843103816386442,-10.5285,-2.27620833333333,0.0
32,2011-03-28,79.565625,1014.0442083333334,1278.2885416666666,53.04375,44.63274807504489,0.687791666666667,14.6825416666667,0.0
32,2011-03-29,79.41629166666667,0.0,2646.40625,52.94419444444445,0.0,0.776958333333334,12.1109166666667,0.0
32,2011-03-30,92.11458333333333,0.0,2288.75,61.40972222222222,0.0,-10.1928333333333,-3.74495833333333,0.0
32,2011-03-31,90.07291666666667,0.0,2414.0625,60.048611111111114,0.0,-9.03204166666667,-2.63175,0.0
32,2011-04-01,93.19791666666667,1992.5,346.71875,62.13194444444444,26.60681635996096,-9.170875,-0.783916666666666,0.0
32,2011-04-02,87.421875,0.0,2352.03125,58.28124999999999,0.0,-10.259375,-2.88491666666667,0.0
32,2011-04-03,89.63541666666667,0.0,2668.359375,59.75694444444445,0.0,-10.8438333333333,-3.52758333333333,0.0
32,2011-04-04,74.1455,0.0,2874.53125,49.43033333333333,0.0,4.85275,15.5740833333333,0.0
32,2011-04-05,87.25,0.0,3647.1875,58.166666666666664,0.0,-6.85716666666667,2.40604166666667,0.0
32,2011-04-06,90.23958333333333,0.0,3782.8125,60.15972222222222,0.0,-11.1810833333333,-4.54704166666667,0.0
32,2011-04-07,91.60416666666667,0.0,3022.890625,61.06944444444444,0.0,-13.0983333333333,-6.87654166666667,0.0
32,2011-04-08,91.53125,0.0,2550.9375,61.020833333333336,0.0,-11.6987083333333,-5.40758333333333,0.0
32,2011-04-09,90.79166666666667,0.0,1899.1407083333334,60.52777777777778,0.0,-14.300625,-9.43629166666667,0.0
32,2011-04-10,89.03125,0.0,1607.421875,59.354166666666664,0.0,-10.1746666666667,-2.212125,0.0
32,2011-04-11,82.82091666666666,0.0,1287.3829583333334,55.213944444444444,0.0,2.14129166666667,20.625625,0.0
32,2011-04-12,88.45925,0.0,1617.7734583333333,58.97283333333333,0.0,-8.28479166666667,2.544625,0.0
32,2011-04-13,90.71354166666667,0.0,2010.078125,60.47569444444445,0.0,-10.0201666666667,-1.28120833333333,0.0
32,2011-04-14,91.171875,0.0,2079.84375,60.78125,0.0,-17.406125,-9.448875,0.0
32,2011-04-15,93.13541666666667,0.0,2763.828125,62.09027777777778,0.0,-18.469,-10.9496666666667,0.0
32,2011-04-16,82.59379166666666,0.0,2817.1875416666667,55.06252777777778,0.0,-3.89179166666667,8.38654166666667,0.0
32,2011-04-17,89.60416666666667,0.0,3067.5,59.736111111111114,0.0,-10.4905833333333,-5.29045833333334,0.0
32,2011-04-18,91.04166666666667,0.0,3271.09375,60.69444444444444,0.0,-10.5599583333333,-5.24475,0.0
32,2011-04-19,91.984375,0.0,2431.40625,61.32291666666667,0.0,-11.3467916666667,-6.57695833333333,0.0
32,2011-04-20,89.09375,0.0,2730.625,59.395833333333336,0.0,-13.35425,-8.54991666666667,0.0
32,2011-04-21,87.09466666666667,0.0,3449.84375,58.06311111111111,0.0,-9.86195652173913,-1.36547826086957,0.0
32,2011-04-22,92.58854166666667,0.0,2826.171875,61.72569444444444,0.0,-14.9090416666667,-8.44016666666667,0.0
32,2011-04-23,90.265625,0.0,3064.84375,60.177083333333336,0.0,-15.0020416666667,-10.111,0.0
32,2011-04-24,89.73958333333333,0.0,2038.671875,59.82638888888889,0.0,-13.153625,-6.88054166666667,0.0
32,2011-04-25,86.78387500000001,0.0,1908.984375,57.85591666666667,0.0,-7.606125,2.45733333333333,0.0
32,2011-04-26,72.47391666666667,0.0,1582.5390833333333,48.31594444444445,0.0,9.76804166666667,18.8071666666667,0.0
32,2011-04-27,83.68941666666667,0.0,1238.4571250000001,55.792944444444444,0.0,18.3284583333333,23.7985416666667,0.0
32,2011-04-28,85.68583333333333,0.0,1990.3320416666666,57.123888888888885,0.0,-0.351666666666667,6.62408333333333,0.0
32,2011-04-29,90.24479166666667,0.0,2725.46875,60.16319444444444,0.0,-13.3377083333333,-8.13420833333334,0.0
32,2011-04-30,87.44791666666667,0.0,1692.2266666666667,58.29861111111111,0.0,-12.1660833333333,-5.48445833333334,0.0
32,2011-05-01,82.82091666666666,0.0,1287.3829583333334,55.213944444444444,0.0,2.14129166666667,20.625625,0.0
32,2011-05-02,87.91666666666667,0.0,1179.7657083333334,58.611111111111114,0.0,-8.034375,0.365749999999999,0.0
32,2011-05-03,89.55208333333333,0.0,1625.9375,59.701388888888886,0.0,-7.72766666666667,-0.983000000000001,0.0
32,2011-05-04,86.840875,0.0,1505.15625,57.89391666666667,0.0,-6.11458333333333,1.57695833333333,0.0
32,2011-05-05,67.557875,0.0,1181.95325,45.038583333333335,0.0,12.103875,17.8520833333333,0.0
32,2011-05-06,88.359375,0.0,941.0158333333334,58.90625000000001,0.0,-11.909125,-6.83229166666667,0.0
32,2011-05-07,87.58854166666667,0.0,732.2853749999999,58.392361111111114,0.0,-7.396375,-2.781625,0.0
32,2011-05-08,88.75520833333333,0.0,698.0666249999999,59.17013888888889,0.0,-7.88983333333334,-2.53675,0.0
32,2011-05-09,88.5,0.0,726.2306666666667,59.0,0.0,-4.97266666666667,0.620916666666666,0.0
32,2011-05-10,88.171875,0.0,845.6837083333334,58.78124999999999,0.0,-5.87866666666667,-1.53933333333333,0.0
32,2011-05-11,88.05208333333333,0.0,714.218875,58.701388888888886,0.0,2.01516666666667,7.691375,0.0
32,2011-05-12,85.60425,0.0,500.17104166666667,57.0695,0.0,20.6567916666667,29.4675833333333,0.0
32,2011-05-13,86.03645833333333,0.0,520.7912083333333,57.357638888888886,0.0,32.839875,38.1237083333333,0.0
32,2011-05-14,86.72395833333333,0.0,850.312625,57.81597222222222,0.0,26.3992083333333,33.1195416666667,0.0
32,2011-05-15,87.46354166666667,0.0,1869.0625,58.30902777777778,0.0,-7.49258333333333,-1.86995833333333,0.0
32,2011-05-16,89.20833333333333,0.0,1614.84375,59.47222222222223,0.0,-13.216,-8.84395833333333,0.0
32,2011-05-17,88.42708333333333,0.0,1112.1485,58.951388888888886,0.0,-12.04225,-7.671125,0.0
32,2011-05-18,84.58854166666667,0.0,786.0158333333334,56.392361111111114,0.0,12.5794166666667,18.26,0.0
32,2011-05-19,86.56770833333333,0.0,644.7854166666667,57.71180555555555,0.0,28.1689583333333,35.6527083333333,0.0
32,2011-05-20,85.73958333333333,0.0,804.8048333333332,57.15972222222222,0.0,12.091125,18.9895,0.0
32,2011-05-21,86.44791666666667,0.0,826.64075,57.63194444444445,0.0,8.895125,15.7734583333333,0.0
32,2011-05-22,86.21875,0.0,687.3830416666666,57.47916666666667,0.0,33.252875,39.5940833333333,0.0
32,2011-05-23,86.28125,0.0,780.3908333333334,57.52083333333333,0.0,53.5347083333333,59.1476666666667,0.0
32,2011-05-24,86.31770833333333,0.0,818.047125,57.54513888888889,0.0,31.6477083333333,36.60725,0.0
32,2011-05-25,71.72179166666668,0.0,794.4727083333333,47.81452777777778,0.0,33.2762083333333,43.154875,0.0
32,2011-05-26,84.61458333333333,0.0,632.8224583333333,56.40972222222223,0.0,55.0380833333333,61.55125,0.0
32,2011-05-27,85.912375,0.0,1062.7882083333334,57.27491666666666,0.0,-1.77704166666667,6.21879166666667,0.0
