ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
32,2011-05-28,83.99670833333333,0.0,748.5158333333334,55.99780555555556,0.0,26.9609166666667,33.0532916666667,0.0
32,2011-05-29,80.47541666666667,0.0,546.41625,53.650277777777774,0.0,58.4588333333333,65.916,0.0
32,2011-05-30,76.32783333333333,0.0,2349.5703333333336,50.88522222222222,0.0,55.47425,62.5485833333334,0.0
32,2011-05-31,85.19791666666667,0.0,2556.71875,56.79861111111111,0.0,47.7865,57.1517916666667,0.0
32,2011-06-01,82.82091666666666,0.0,1287.3829583333334,55.213944444444444,0.0,2.14129166666667,20.625625,0.0
32,2011-06-02,88.515625,0.0,2583.125,59.010416666666664,0.0,-13.9757083333333,-8.40779166666667,0.0
32,2011-06-03,88.86979166666667,0.0,2321.09375,59.24652777777778,0.0,-5.27395833333333,3.17508333333333,0.0
32,2011-06-04,87.41666666666667,0.0,2486.40625,58.27777777777777,0.0,4.86916666666667,12.6745416666667,0.0
32,2011-06-05,86.96875,0.0,2595.46875,57.97916666666667,0.0,13.7545416666667,22.272375,0.0
32,2011-06-06,85.984375,0.0,2593.75,57.32291666666667,0.0,29.0847916666667,37.1286666666667,0.0
32,2011-06-07,84.471125,0.0,2553.28125,56.31408333333333,0.0,44.60125,55.9054583333333,0.0
32,2011-06-08,71.13295833333333,0.0,2184.4922083333336,47.42197222222222,0.0,55.916,67.4139523809524,0.0
32,2011-06-09,52.421875,0.0,1532.5,34.947916666666664,0.0,56.7458666666667,64.0466,0.0
32,2011-06-10,85.30208333333333,0.0,2484.6875,56.86805555555555,0.0,31.773625,42.0442083333333,0.0
32,2011-06-11,85.33333333333333,0.0,2312.96875,56.888888888888886,0.0,52.727125,60.1645,0.0
32,2011-06-12,83.91145833333333,0.0,2252.03125,55.94097222222222,0.0,30.3490416666667,40.0189166666667,0.0
32,2011-06-13,85.05208333333333,0.0,2500.078125,56.70138888888889,0.0,3.27904166666667,12.1107083333333,0.0
32,2011-06-14,86.26041666666667,0.0,2383.4375,57.50694444444444,0.0,4.25754166666667,13.2024166666667,0.0
32,2011-06-15,79.54870833333334,0.0,2356.9922083333336,53.032472222222225,0.0,27.9266956521739,41.8428695652174,0.0
32,2011-06-16,85.80208333333333,0.0,2432.65625,57.20138888888889,0.0,37.7420833333333,45.1355416666667,0.0
32,2011-06-17,79.90504166666666,770.703125,1456.4521666666667,53.27002777777777,58.97556364701244,59.1473333333333,67.227875,0.0
32,2011-06-18,83.625,1739.140625,802.890625,55.75,27.351835047841515,49.9154166666667,56.7149166666667,0.0
32,2011-06-19,85.66145833333333,1795.15625,625.0,57.10763888888889,27.143649964700533,30.6223333333333,35.3062083333333,0.0
32,2011-06-20,84.72916666666667,1749.140625,466.640625,56.486111111111114,27.5545451387338,31.7789583333333,37.3968333333333,0.0
32,2011-06-21,81.09375,1699.453125,685.078125,54.0625,27.143336551280285,49.647,55.5714583333333,0.0
32,2011-06-22,81.35533333333333,1711.5472499999998,624.9762083333334,54.23688888888889,27.038473781220144,56.18575,63.8230416666667,0.0
32,2011-06-23,75.54854166666667,1609.1883333333333,683.7804166666666,50.36569444444444,26.70571734490715,63.2075833333334,72.29225,0.0
32,2011-06-24,82.96354166666667,1770.0,588.4375,55.30902777777777,26.662388673101066,54.8259583333333,59.68125,0.0
32,2011-06-25,84.02083333333333,1766.71875,600.625,56.013888888888886,27.052325501410134,54.603125,59.7123333333333,0.0
32,2011-06-26,83.64583333333333,1777.34375,477.34375,55.76388888888889,26.770588522588522,52.744,59.2957916666667,0.0
32,2011-06-27,85.40625,1799.6875,460.78125,56.9375,26.99464316721653,37.867875,43.9432083333333,0.0
32,2011-06-28,79.551125,1672.2039583333333,575.1788333333333,53.034083333333335,27.060892529681702,58.8981666666667,66.6117916666667,0.0
32,2011-06-29,85.44791666666667,1798.515625,456.015625,56.96527777777778,27.025410615428424,21.0655416666667,28.997125,0.0
32,2011-06-30,85.58854166666667,1780.859375,651.015625,57.059027777777786,27.33827057590602,36.4650416666667,43.918125,0.0
32,2011-07-01,84.28645833333333,1777.5952083333334,618.4204166666667,56.19097222222222,26.971802592539674,40.4297916666667,49.7814166666667,0.0
32,2011-07-02,84.53883333333333,1782.8994166666669,443.66308333333336,56.35922222222223,26.972080371767714,41.5511666666667,50.501,0.0
32,2011-07-03,66.80491666666667,1408.9886666666669,670.5034583333334,44.536611111111114,26.970311635264316,71.7554166666667,78.7188333333334,0.0
32,2011-07-04,84.72395833333333,1805.78125,605.3125,56.48263888888889,26.688621133896724,53.8455,58.235125,0.0
32,2011-07-05,84.79925,1787.265625,346.953125,56.53283333333333,26.989071667322346,50.6904583333333,58.49375,0.0
32,2011-07-06,76.14454166666667,1619.023125,654.8440833333333,50.76302777777778,26.752893632318493,62.331375,72.1392083333334,0.0
32,2011-07-07,84.13541666666667,1771.71875,690.15625,56.09027777777777,27.012769105643258,54.6380833333333,59.57125,0.0
32,2011-07-08,60.15625,1261.5625,444.375,40.10416666666667,27.12420526793824,45.2888235294118,53.2228235294118,0.0
32,2011-07-09,45.692708333333336,956.640625,291.171875,30.461805555555554,27.169592123769338,57.9073076923077,64.7644615384615,0.0
32,2011-07-10,85.05208333333333,1801.171875,692.578125,56.70138888888889,26.860546037253908,56.0725,62.9096666666667,0.0
32,2011-07-11,78.00270833333333,1677.0211666666667,501.5335416666667,52.001805555555556,26.45794905407839,62.0428333333333,71.5785833333334,0.0
32,2011-07-12,81.4375,1777.65625,629.84375,54.29166666666667,26.059236471243153,58.781,66.0557083333334,0.0
32,2011-07-13,72.53554166666667,1535.4049166666666,404.2045,48.35702777777778,26.87280306550333,65.7383333333333,75.7922916666667,0.0
32,2011-07-14,85.11458333333333,1777.421875,390.546875,56.74305555555556,27.239460048154175,33.5757083333333,42.942375,0.0
32,2011-07-15,81.82304166666667,1707.5184583333332,420.2940416666667,54.54869444444444,27.25807929488057,40.2444166666667,50.19475,0.0
32,2011-07-16,73.98179166666667,1549.8419583333334,505.4705833333333,49.32119444444445,27.153290652278965,57.6565,67.888625,0.0
32,2011-07-17,83.293625,1772.38525,568.1225416666667,55.52908333333333,26.732444514626074,58.0374583333333,67.7435833333333,0.0
32,2011-07-18,81.40104166666667,1801.09375,571.40625,54.267361111111114,25.708615039086975,58.7927916666667,65.2699166666667,0.0
32,2011-07-19,76.40054166666667,1652.922375,562.312,50.93369444444444,26.29232651335016,61.5372608695652,68.3058260869566,0.0
32,2011-07-20,81.6875,1774.765625,520.234375,54.45833333333333,26.18180804390251,58.6950416666667,65.8367083333334,0.0
32,2011-07-21,78.33341666666666,1750.4132083333334,341.53991666666667,52.222277777777784,25.456079914019664,59.8989166666667,68.0157083333334,0.0
32,2011-07-22,78.26670833333334,1737.8723333333335,366.61987500000004,52.17780555555556,25.617941972115197,61.4955,71.3172916666667,0.0
32,2011-07-23,69.41041666666666,1572.2549583333332,335.75283333333334,46.27361111111111,25.11231303249277,70.3822083333333,80.0905,0.0
32,2011-07-24,80.02604166666667,1655.15625,383.90625,53.35069444444444,27.502829436630055,57.9465217391304,63.5659130434783,0.0
32,2011-07-25,81.94791666666667,1688.984375,406.171875,54.63194444444445,27.59925271494724,54.7275652173913,59.6098260869565,0.0
32,2011-07-26,84.97916666666667,1792.109375,389.453125,56.65277777777777,26.973232389283652,56.0189583333333,60.8525,0.0
32,2011-07-27,85.59895833333333,1814.453125,343.203125,57.06597222222223,26.835380935294822,54.333375,58.4604583333333,0.0
32,2011-07-28,86.40625,1802.734375,332.421875,57.604166666666664,27.26455760202239,51.804375,56.7177083333334,0.0
32,2011-07-29,81.208625,1712.66625,374.1110833333333,54.13908333333334,26.972081019385225,51.55675,59.4091666666667,0.0
32,2011-07-30,84.55208333333333,1759.765625,316.640625,56.36805555555555,27.33093698359847,51.5947916666667,57.6073333333333,0.0
32,2011-07-31,84.61458333333333,1755.859375,429.140625,56.40972222222223,27.411987640588308,57.528625,63.5720833333334,0.0
32,2011-08-01,83.161,1780.2099583333331,490.23925,55.44066666666667,26.572567247978405,56.6031666666667,64.021375,0.0
32,2011-08-02,83.62508333333334,1761.770625,358.93249999999995,55.750055555555555,27.000526758571525,56.6396666666667,64.5111666666667,0.0
32,2011-08-03,85.52083333333333,1792.96875,378.75,57.013888888888886,27.132152021302346,51.5986666666667,57.1657916666667,0.0
32,2011-08-04,85.890625,1802.1875,329.53125,57.26041666666667,27.11008178717993,51.6247083333333,58.4693333333333,0.0
32,2011-08-05,86.21354166666667,1784.140625,336.953125,57.47569444444445,27.487259466849608,50.1996666666667,57.7509583333333,0.0
32,2011-08-06,85.84895833333333,1781.09375,338.125,57.232638888888886,27.417843183125225,55.55975,61.21725,0.0
32,2011-08-07,83.78125,1782.890625,316.171875,55.85416666666667,26.73050552853366,56.9085416666667,62.4823333333334,0.0
32,2011-08-08,84.08854166666667,1745.78125,356.5625,56.05902777777778,27.398831011267237,56.9587916666667,63.2799583333334,0.0
32,2011-08-09,84.76041666666667,1751.640625,330.390625,56.50694444444444,27.52536659580056,56.5392083333333,62.496,0.0
32,2011-08-10,57.267625,1193.3892916666666,342.37241666666665,38.178416666666664,27.296821119735903,83.4345833333334,91.529125,0.0
32,2011-08-11,87.390625,1810.078125,289.140625,58.26041666666667,27.46329002834247,46.5149166666667,51.3838333333333,0.0
32,2011-08-12,86.69791666666667,1770.703125,315.390625,57.79861111111111,27.851458685687668,51.5871666666667,57.3159583333334,0.0
32,2011-08-13,87.38020833333333,1780.0,328.125,58.25347222222222,27.924030996410735,50.0969583333333,56.275,0.0
32,2011-08-14,85.60416666666667,1758.90625,342.96875,57.06944444444444,27.68453604177154,56.9617916666667,62.44075,0.0
32,2011-08-15,85.86458333333333,1789.609375,343.671875,57.24305555555556,27.29234537720153,55.197875,60.136,0.0
32,2011-08-16,83.83854166666667,1740.15625,366.25,55.892361111111114,27.405675276605507,57.0075416666667,63.3787083333333,0.0
32,2011-08-17,85.98445833333334,1770.3051666666668,333.620625,57.322972222222226,27.628471615832208,46.5825,54.8495416666667,0.0
32,2011-08-18,85.01041666666667,1749.21875,333.59375,56.673611111111114,27.64477494913404,56.10875,62.4689166666667,0.0
32,2011-08-19,85.734375,1763.125,337.65625,57.15625,27.660302197802196,54.425875,60.1675416666667,0.0
32,2011-08-20,85.171875,1751.640625,329.609375,56.78125000000001,27.658984880246194,59.86025,65.6276666666667,0.0
32,2011-08-21,83.86458333333333,1740.15625,374.21875,55.90972222222222,27.41418794209492,63.9677083333333,69.7332083333334,0.0
32,2011-08-22,86.875,1804.0625,346.875,57.91666666666667,27.392285928748773,33.5415416666667,42.1352083333333,0.0
32,2011-08-23,0.0,0.0,0.0,0.0,0.0,,,
32,2011-08-24,85.38020833333333,1724.765625,324.453125,56.92013888888889,28.158671417714764,62.4335833333333,67.9509166666667,0.0
32,2011-08-25,65.44275,1498.9537083333335,279.97208333333333,43.628499999999995,24.83466795408319,83.439,93.601375,0.0
32,2011-08-26,82.23958333333333,1736.640625,286.40625,54.826388888888886,26.93741908717841,61.89425,70.798875,0.0
32,2011-08-27,82.11979166666667,1732.5,295.0,54.74652777777778,26.962467432259103,62.2414583333333,69.2977083333333,0.0
32,2011-08-28,79.87762500000001,1720.9375,300.46875,53.25175,26.402501942981658,33.0309583333333,40.8986666666667,0.0
32,2011-08-29,87.66666666666667,1813.046875,294.765625,58.44444444444444,27.50492715320569,28.0919166666667,37.7009166666667,0.0
32,2011-08-30,85.21616666666667,1773.28125,284.6875,56.81077777777778,27.335650303012503,42.4175416666667,51.0336666666667,0.0
32,2011-08-31,85.10679166666667,1779.140625,295.3125,56.73786111111111,27.21065401620828,61.53175,69.8474583333333,0.0
32,2011-09-01,85.140625,1760.15625,293.28125,56.76041666666667,27.515071756176944,65.4412916666667,70.289875,0.0
32,2011-09-02,85.0,1756.640625,308.984375,56.666666666666664,27.52460158624268,65.6182916666667,70.4778333333334,0.0
32,2011-09-03,83.68229166666667,1753.28125,328.75,55.78819444444445,27.149823743179947,65.163875,71.6543333333333,0.0
32,2011-09-04,83.99479166666667,1761.484375,325.234375,55.996527777777786,27.124303799963528,64.688375,69.836125,0.0
32,2011-09-05,85.30208333333333,1773.59375,332.96875,56.86805555555555,27.358389373427695,53.5179166666667,59.7971666666667,0.0
32,2011-09-06,87.71875,1811.328125,333.046875,58.47916666666667,27.54738264682625,2.8405,9.005125,0.0
32,2011-09-07,62.22145833333334,1683.828125,316.25,41.48097222222222,21.01974603174603,22.993125,35.3539166666667,0.0
32,2011-09-08,83.47395833333333,1738.203125,309.140625,55.64930555555555,27.317158324219314,20.38675,28.8779583333333,0.0
32,2011-09-09,80.8125,1702.734375,313.671875,53.87499999999999,26.997072723101628,48.4864166666667,56.031,0.0
32,2011-09-10,81.63020833333333,1708.671875,319.453125,54.42013888888889,27.175483008956558,27.9354583333333,35.8053333333333,0.0
32,2011-09-11,80.078125,1701.25,312.1875,53.385416666666664,26.775081129071758,35.2205833333333,41.8723333333333,0.0
32,2011-09-12,75.28966666666666,1613.3245,310.21066666666667,50.19311111111111,26.545975131199924,62.9362916666667,73.9209583333334,0.0
32,2011-09-13,84.765625,1790.78125,294.53125,56.510416666666664,26.925406450862344,71.955,78.4878333333334,0.0
32,2011-09-14,0.0,0.0,0.0,0.0,0.0,,,
32,2011-09-15,87.06770833333333,1817.1875,318.125,58.04513888888889,27.254763064870545,-1.63895833333333,3.98666666666667,0.0
32,2011-09-16,88.91666666666667,1847.265625,329.765625,59.27777777777777,27.380341627311388,-6.82058333333333,-0.721625,0.0
32,2011-09-17,88.27604166666667,1835.0,310.9375,58.85069444444444,27.364771136088407,-9.40870833333333,-2.23883333333333,0.0
32,2011-09-18,87.89583333333333,1819.140625,323.984375,58.59722222222222,27.48445017059146,3.95545833333333,13.4455,0.0
32,2011-09-19,87.859375,1793.984375,311.953125,58.572916666666664,27.85829232533496,10.552125,17.759125,0.0
32,2011-09-20,83.453125,1755.390625,290.703125,55.63541666666667,27.042937677095846,14.97975,26.218875,0.0
32,2011-09-21,82.5,1753.359375,305.546875,55.00000000000001,26.765049235841907,43.4845416666667,52.3015833333333,0.0
32,2011-09-22,85.71875,1785.15625,297.1875,57.14583333333333,27.313957695113057,49.6267916666667,57.9543333333334,0.0
32,2011-09-23,53.15179166666667,1255.2172916666666,292.41945833333335,35.43452777777778,24.087073231953145,76.45,91.7075833333333,0.0
32,2011-09-24,47.515125000000005,1018.43475,287.6394583333333,31.676750000000002,26.53894806466492,73.3787083333333,83.1286666666667,0.0
32,2011-09-25,84.54166666666667,1797.578125,291.171875,56.36111111111111,26.752727676609634,36.7254583333333,43.7347916666667,0.0
32,2011-09-26,82.03645833333333,1783.59375,293.75,54.69097222222222,26.16350951477101,49.3634166666667,57.17175,0.0
32,2011-09-27,74.69608333333333,1620.5381666666665,278.61220833333334,49.79738888888889,26.21945162627216,74.9460416666667,81.9109583333333,0.0
32,2011-09-28,81.046875,1766.796875,276.328125,54.03125,26.093641388458988,70.7029166666667,79.352375,0.0
32,2011-09-29,79.74116666666667,1799.453125,267.65625,53.16077777777778,25.207343836138485,26.494375,37.8500416666667,0.0
32,2011-09-30,57.329625,1700.3125,277.734375,38.219750000000005,19.179416541077007,21.8054583333333,32.477,0.0
32,2011-10-01,57.65562499999999,1751.40625,281.015625,38.437083333333334,18.725776132274657,21.8811666666667,34.490625,0.0
32,2011-10-02,59.836375000000004,1757.65625,274.296875,39.89091666666667,19.364949571813792,19.2620416666667,26.7994166666667,0.0
32,2011-10-03,64.23029166666667,1734.453125,266.25,42.820194444444446,21.06504372075332,16.6120833333333,23.9522083333334,0.0
32,2011-10-04,83.24479166666667,1829.921875,278.984375,55.496527777777786,25.87673986157955,-3.89854166666667,3.83816666666667,0.0
32,2011-10-05,82.30729166666667,1813.90625,284.6875,54.87152777777777,25.811218786190786,-2.85645833333333,4.00620833333333,0.0
32,2011-10-06,86.30208333333333,1843.203125,285.390625,57.53472222222222,26.633799102370286,-3.516125,3.537625,0.0
32,2011-10-07,78.796875,1727.6199583333334,302.6632916666667,52.53124999999999,25.944530709022878,-2.60325,5.03329166666667,0.0
32,2011-10-08,87.74479166666667,1847.34375,288.90625,58.49652777777777,27.018340428731193,16.3953333333333,24.647375,0.0
32,2011-10-09,86.81770833333333,1845.859375,302.109375,57.87847222222222,26.754370940966783,23.3578333333333,29.054875,0.0
32,2011-10-10,86.71354166666667,1861.25,303.125,57.80902777777778,26.50130447354675,19.4476666666667,27.4898333333333,0.0
32,2011-10-11,86.625,1890.15625,311.09375,57.75,26.06937257171199,22.3715,30.0457083333333,0.0
32,2011-10-12,86.27604166666667,1823.359375,300.859375,57.51736111111111,26.915532418317454,5.43575,13.6205,0.0
32,2011-10-13,83.09375,1784.0625,298.59375,55.395833333333336,26.493743796344955,24.6817916666667,32.2045833333333,0.0
32,2011-10-14,83.48958333333333,1762.421875,297.890625,55.65972222222222,26.94681600346745,34.6829583333333,42.9959583333333,0.0
32,2011-10-15,78.36483333333334,1639.4911249999998,440.18416666666667,52.24322222222223,27.189247127587297,-0.0917083333333322,9.39391666666667,0.0
32,2011-10-16,38.391666666666666,868.4609999999999,314.82508333333334,25.59444444444444,25.14616053250776,39.5730833333333,49.2759583333334,0.0
32,2011-10-17,85.94270833333333,1832.03125,363.59375,57.295138888888886,26.684630656242597,-6.69945833333333,-0.262541666666667,0.0
32,2011-10-18,81.09375,1804.84375,290.625,54.0625,25.5583499264133,-2.56945833333333,5.14408333333333,0.0
32,2011-10-19,78.72395833333333,1774.453125,238.359375,52.482638888888886,25.236401571297883,1.44004166666667,8.15858333333333,0.0
32,2011-10-20,81.96354166666667,1776.09375,344.53125,54.642361111111114,26.2506382999521,-2.63129166666667,3.39179166666666,0.0
32,2011-10-21,82.903875,1777.18675,461.787875,55.26925,26.53547105418156,-0.329041666666667,10.479875,0.0
32,2011-10-22,87.33333333333333,1829.0625,421.09375,58.22222222222222,27.160422954989844,-7.912875,-2.08758333333333,0.0
32,2011-10-23,88.8125,1872.890625,426.328125,59.20833333333333,26.974084734214877,-12.999625,-7.01195833333334,0.0
32,2011-10-24,87.59375,1841.328125,439.296875,58.395833333333336,27.059948802805945,-4.97279166666667,1.79766666666667,0.0
32,2011-10-25,86.78125,1816.71875,451.40625,57.854166666666664,27.172102290645334,-5.63379166666667,1.68829166666667,0.0
32,2011-10-26,85.30729166666667,1805.78125,396.25,56.87152777777777,26.872375087729417,-7.28979166666667,-0.926083333333334,0.0
32,2011-10-27,86.375,1807.1875,434.375,57.58333333333333,27.187538186639,-9.68991666666667,-1.30475,0.0
32,2011-10-28,85.15104166666667,1814.765625,484.140625,56.767361111111114,26.690361664777264,-7.98066666666667,-0.501541666666667,0.0
32,2011-10-29,74.21366666666667,1767.65625,445.15625,49.47577777777777,23.88202309633951,3.42725,10.7620416666667,0.0
32,2011-10-30,76.34637500000001,1776.171875,411.796875,50.897583333333344,24.450540845979035,-1.57695833333333,5.71591666666667,0.0
32,2011-10-31,89.15104166666667,1939.765625,472.578125,59.43402777777778,26.14340802198146,-10.1360416666667,-2.909125,0.0
32,2011-11-01,89.09375,1900.9375,433.75,59.395833333333336,26.66026357608636,-9.51154166666667,-1.34141666666667,0.0
32,2011-11-02,86.76041666666667,1818.203125,425.078125,57.840277777777786,27.143401270905244,-9.13045833333334,-1.68245833333333,0.0
32,2011-11-03,84.859375,1815.15625,434.375,56.572916666666664,26.59321540271441,-3.6765,4.48575,0.0
32,2011-11-04,86.29166666666667,1851.25,432.1875,57.52777777777778,26.514828569285015,-8.57366666666667,-1.48783333333333,0.0
32,2011-11-05,88.796875,1863.4375,492.5,59.197916666666664,27.106153222650786,-11.5334166666667,-4.20395833333334,0.0
32,2011-11-06,0.0,0.0,0.0,0.0,0.0,,,
32,2011-11-07,85.74479166666667,1804.6875,444.84375,57.16319444444444,27.026560365560364,-7.77441666666667,1.51383333333333,0.0
32,2011-11-08,82.94270833333333,1783.75,386.71875,55.295138888888886,26.450218504243555,-7.34416666666667,-0.202083333333335,0.0
32,2011-11-09,84.125,1780.703125,429.296875,56.08333333333333,26.873151113646,-1.15266666666667,6.5725,0.0
32,2011-11-10,86.22395833333333,1845.15625,442.34375,57.48263888888889,26.58152209708226,-5.178875,2.244625,0.0
32,2011-11-11,86.88020833333333,1883.75,477.8125,57.920138888888886,26.235094097913443,-11.8956666666667,-4.75033333333333,0.0
32,2011-11-12,87.84375,1869.84375,521.25,58.56249999999999,26.723330826439373,-9.77791666666667,-1.10458333333333,0.0
32,2011-11-13,85.41666666666667,1799.53125,438.59375,56.94444444444444,27.000279779649404,-8.41475,1.07791666666667,0.0
32,2011-11-14,83.19791666666667,1790.3125,410.3125,55.46527777777778,26.434350575047027,-7.16516666666667,2.12595833333333,0.0
32,2011-11-15,0.0,0.0,0.0,0.0,0.0,,,
32,2011-11-16,73.19941666666666,1545.1574583333334,379.7692916666667,48.79961111111111,26.947589034368185,7.42254166666667,20.6914166666667,0.0
32,2011-11-17,88.69270833333333,1856.171875,434.296875,59.128472222222214,27.18033259910864,-8.51570833333333,0.697916666666667,0.0
32,2011-11-18,0.0,0.0,0.0,0.0,0.0,,,
32,2011-11-19,89.21875,1812.5,451.5625,59.47916666666667,28.00033045977011,-9.186375,-0.564125,0.0
32,2011-11-20,85.80729166666667,1816.09375,433.75,57.204861111111114,26.876392115250415,-7.54954166666667,1.10379166666667,0.0
32,2011-11-21,91.21875,1888.359375,485.703125,60.8125,27.477961193165363,-6.97791666666667,1.14833333333333,0.0
32,2011-11-22,89.14583333333333,1845.9375,517.96875,59.43055555555555,27.47066004552038,-8.411375,0.947708333333333,0.0
32,2011-11-23,88.75520833333333,1840.703125,471.171875,59.17013888888889,27.42806285339709,-7.313,3.24345833333333,0.0
32,2011-11-24,88.89583333333333,1834.453125,477.265625,59.26388888888889,27.565116003955914,-8.272375,0.640624999999999,0.0
32,2011-11-25,85.515625,1786.5625,440.3125,57.010416666666664,27.227784094221914,-2.0505,5.04916666666667,0.0
32,2011-11-26,83.69791666666667,1775.078125,402.265625,55.79861111111111,26.821447608428812,1.19466666666667,10.3111666666667,0.0
32,2011-11-27,83.70833333333333,1768.515625,407.265625,55.80555555555555,26.924325465192183,2.48529166666667,11.6791666666667,0.0
32,2011-11-28,84.05208333333333,1793.90625,370.46875,56.03472222222222,26.652243803772414,-0.49225,9.00229166666667,0.0
32,2011-11-29,78.59375,1743.75,363.59375,52.39583333333333,25.638276583034646,5.39008333333333,15.3997083333333,0.0
32,2011-11-30,82.859375,1748.828125,443.515625,55.23958333333333,26.951290298563023,0.256625,9.89354166666667,0.0
32,2011-12-01,88.03125,1806.015625,477.578125,58.6875,27.726841718216033,-2.52925,7.424375,0.0
32,2011-12-02,0.0,0.0,0.0,0.0,0.0,,,
32,2011-12-03,0.0,0.0,0.0,0.0,0.0,,,
32,2011-12-04,0.0,0.0,0.0,0.0,0.0,,,
32,2011-12-05,0.0,0.0,0.0,0.0,0.0,,,
32,2011-12-06,0.0,0.0,0.0,0.0,0.0,,,
32,2011-12-07,0.0,0.0,0.0,0.0,0.0,,,
32,2011-12-08,0.0,0.0,0.0,0.0,0.0,,,
32,2011-12-09,0.0,0.0,0.0,0.0,0.0,,,
32,2011-12-10,0.0,0.0,0.0,0.0,0.0,,,
32,2011-12-11,90.10416666666667,1851.640625,471.171875,60.06944444444444,27.68045417680454,0.836416666666666,10.65625,0.0
32,2011-12-12,88.27604166666667,1820.859375,464.453125,58.85069444444444,27.577283410324988,1.15254166666667,10.763125,0.0
32,2011-12-13,87.80208333333333,1818.75,462.96875,58.53472222222222,27.46103188239786,-0.795083333333333,9.958125,0.0
32,2011-12-14,82.58333333333333,1720.078125,411.953125,55.05555555555556,27.310476248151684,-1.86613043478261,7.54326086956522,0.0
32,2011-12-15,82.33854166666667,1746.71875,408.90625,54.89236111111111,26.81422359384163,2.46258333333333,12.3227083333333,0.0
32,2011-12-16,84.97916666666667,1781.09375,432.65625,56.65277777777777,27.140055170531525,3.72166666666667,12.2758333333333,0.0
32,2011-12-17,87.19791666666667,1794.84375,511.25,58.13194444444445,27.63532012032926,1.68533333333333,10.6875,0.0
32,2011-12-18,85.70833333333333,1785.078125,543.203125,57.138888888888886,27.311833729655078,5.43570833333333,15.0939583333333,0.0
32,2011-12-19,82.41145833333333,1748.90625,469.0625,54.940972222222214,26.80440106415716,9.150125,18.0858333333333,0.0
32,2011-12-20,85.140625,1771.71875,492.8125,56.76041666666667,27.335504306670195,3.27291666666667,12.799375,0.0
32,2011-12-21,82.36458333333333,1744.53125,429.6875,54.90972222222222,26.856337761855,9.500125,17.5183333333333,0.0
32,2011-12-22,82.765625,1744.53125,422.96875,55.17708333333333,26.987104045379905,8.598125,17.3883333333333,0.0
32,2011-12-23,83.953125,1762.265625,497.734375,55.96875,27.098829631599948,3.07120833333333,12.2341666666667,0.0
32,2011-12-24,85.80729166666667,1799.765625,593.203125,57.204861111111114,27.120224469814257,4.18358333333333,13.390625,0.0
32,2011-12-25,83.98958333333333,1768.671875,527.578125,55.99305555555556,27.012401411526817,1.92870833333333,11.2939583333333,0.0
32,2011-12-26,84.28125,1772.109375,509.765625,56.1875,27.053626063571834,3.40595833333333,13.7004166666667,0.0
32,2011-12-27,0.0,0.0,0.0,0.0,0.0,,,
32,2011-12-28,73.34845833333334,1559.8472916666667,480.1310416666667,48.89897222222223,26.74816199733939,17.3103333333333,29.1685833333334,0.0
32,2011-12-29,84.57291666666667,1765.625,561.875,56.38194444444444,27.246948869223203,4.17020833333333,13.7760416666667,0.0
32,2011-12-30,82.02604166666667,1748.4375,500.46875,54.68402777777778,26.686196504815808,11.3160833333333,20.69,0.0
32,2011-12-31,80.38020833333333,1741.015625,455.234375,53.58680555555555,26.262223717996658,15.3925,25.0366666666667,0.0
32,2012-01-01,0.0,0.0,0.0,0.0,0.0,,,
32,2012-01-02,79.703125,1740.0,505.15625,53.13541666666667,26.0562036039272,14.823375,22.8072916666667,0.0
32,2012-01-03,85.84375,1809.765625,599.609375,57.229166666666664,26.981828908554572,8.74833333333333,18.7347916666667,0.0
32,2012-01-04,88.70833333333333,1841.484375,517.578125,59.138888888888886,27.401946836743836,4.42408333333333,13.9010416666667,0.0
32,2012-01-05,85.31770833333333,1775.859375,475.390625,56.87847222222222,27.328490705302105,5.03516666666667,12.9608333333333,0.0
32,2012-01-06,78.17708333333333,1664.609375,429.609375,52.11805555555556,26.714814640989136,10.6158695652174,19.3532608695652,0.0
32,2012-01-07,80.68229166666667,1731.09375,426.25,53.78819444444445,26.512011212403845,9.39054166666667,17.1653333333333,0.0
32,2012-01-08,80.30729166666667,1743.203125,476.484375,53.53819444444444,26.205474138145675,9.20841666666667,17.52875,0.0
32,2012-01-09,82.9375,1764.140625,489.765625,55.291666666666664,26.742547569490572,2.81995833333333,12.1039583333333,0.0
32,2012-01-10,79.77604166666667,1743.28125,464.53125,53.18402777777778,26.03095266549152,5.371,13.0781666666667,0.0
32,2012-01-11,83.77604166666667,1766.484375,477.265625,55.85069444444445,26.977088339500437,5.95804166666666,14.1872916666667,0.0
32,2012-01-12,82.33854166666667,1741.796875,440.859375,54.89236111111111,26.889993770401933,3.271625,11.397,0.0
32,2012-01-13,26.587333333333333,560.806125,346.79154166666666,17.72488888888889,26.967896337516724,22.6151666666667,34.85625,0.0
32,2012-01-14,66.41729166666667,1357.5262500000001,383.3923333333333,44.278194444444445,27.83030487235309,2.22077777777778,12.8532222222222,0.0
32,2012-01-15,88.01041666666667,1834.140625,477.109375,58.673611111111114,27.29521280875372,-2.0415,5.46475,0.0
32,2012-01-16,79.875,1761.71875,552.65625,53.25,25.790474501108644,9.79954166666667,17.5908333333333,0.0
32,2012-01-17,75.94904166666667,1644.6607916666665,450.3392083333333,50.632694444444446,26.268241301564576,18.7417916666667,29.2027916666667,0.0
32,2012-01-18,66.42812500000001,1354.1341666666667,750.7877083333333,44.28541666666667,27.904570094297647,25.5967916666667,34.2426666666667,0.0
32,2012-01-19,86.76662499999999,1807.8125,500.3125,57.84441666666667,27.30136478248343,3.04204166666667,13.2536666666667,0.0
32,2012-01-20,79.458375,1647.9804583333334,999.0843333333333,52.972249999999995,27.426643370644737,12.5815,24.7805416666667,0.0
32,2012-01-21,87.21354166666667,1805.15625,2485.15625,58.14236111111111,27.48236869692336,-0.38325,7.343375,0.0
32,2012-01-22,87.17708333333333,1806.71875,2333.90625,58.11805555555556,27.447122526833674,-0.405291666666666,8.67575,0.0
32,2012-01-23,69.65716666666667,1485.7315416666668,694.346625,46.438111111111105,26.669231415190147,5.95195454545454,16.4484090909091,0.0
32,2012-01-24,78.14466666666667,1725.8907916666667,384.4998333333333,52.096444444444444,25.755564278372606,13.2149583333333,22.7392916666667,0.0
32,2012-01-25,86.45833333333333,1799.296875,301.328125,57.638888888888886,27.333111410224863,1.60491666666667,10.2185833333333,0.0
32,2012-01-26,83.02604166666667,1764.921875,300.859375,55.35069444444445,26.759246799364544,7.40395833333333,15.3972083333333,0.0
32,2012-01-27,79.984375,1740.859375,298.203125,53.322916666666664,26.135240616912743,7.447625,16.628875,0.0
32,2012-01-28,86.28645833333333,1801.953125,310.703125,57.52430555555556,27.238562998289854,2.77,11.2810416666667,0.0
32,2012-01-29,87.08333333333333,1807.03125,333.4375,58.05555555555556,27.41286448575683,5.041625,12.515625,0.0
32,2012-01-30,86.47916666666667,1797.34375,349.375,57.65277777777777,27.369407014595225,3.59370833333333,12.4789583333333,0.0
32,2012-01-31,82.625,1765.390625,305.859375,55.08333333333333,26.62292044666696,9.439875,17.801875,0.0
32,2012-02-01,82.68229166666667,1782.734375,334.140625,55.12152777777778,26.38219368849545,10.22425,19.3358333333333,0.0
32,2012-02-02,85.44791666666667,1804.375,366.71875,56.96527777777778,26.937650579224876,3.74758333333333,11.5725416666667,0.0
32,2012-02-03,86.16666666666667,1808.4375,555.625,57.44444444444444,27.103216020582533,0.0760833333333329,6.89029166666667,0.0
32,2012-02-04,83.34895833333333,1768.515625,465.234375,55.56597222222223,26.808734471096972,7.36625,16.0586666666667,0.0
32,2012-02-05,83.125,1760.703125,391.484375,55.41666666666667,26.855334191181907,6.109,14.9597083333333,0.0
32,2012-02-06,83.0625,1757.5,303.28125,55.375,26.884050497866284,6.24954166666667,13.895625,0.0
32,2012-02-07,84.74479166666667,1774.375,308.125,56.496527777777786,27.167685707017338,0.0784583333333336,7.15479166666667,0.0
32,2012-02-08,67.46354166666667,1408.75,267.5,44.97569444444444,27.240824336981166,6.56568421052632,15.0996315789474,0.0
32,2012-02-09,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-10,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-11,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-12,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-13,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-14,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-15,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-16,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-17,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-18,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-19,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-20,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-21,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-22,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-23,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-24,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-25,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-26,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-27,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-28,0.0,0.0,0.0,0.0,0.0,,,
32,2012-02-29,0.0,0.0,0.0,0.0,0.0,,,
32,2012-03-03,0.0,0.0,0.0,0.0,0.0,,,
32,2012-03-04,0.0,0.0,0.0,0.0,0.0,,,
32,2012-03-05,0.0,0.0,0.0,0.0,0.0,,,
32,2012-03-06,0.0,0.0,0.0,0.0,0.0,,,
32,2012-03-07,0.0,0.0,0.0,0.0,0.0,,,
32,2012-03-08,0.0,0.0,0.0,0.0,0.0,,,
32,2012-03-09,34.765625,742.890625,128.046875,23.177083333333336,26.620131804956703,1.2752,8.6085,0.0
32,2012-03-10,84.21875,1786.71875,314.6875,56.14583333333333,26.812520040810377,-1.53333333333333,5.50620833333333,0.0
32,2012-03-11,76.27083333333333,1689.21875,280.9375,50.84722222222222,25.68370281297855,5.30373913043478,13.6247826086957,0.0
32,2012-03-12,82.1875,1789.84375,220.3125,54.79166666666667,26.120151316746686,0.279208333333333,8.7865,0.0
32,2012-03-13,79.29166666666667,1768.671875,222.421875,52.861111111111114,25.501475820977564,5.66975,12.05325,0.0
32,2012-03-14,82.73958333333333,1792.65625,265.0,55.15972222222222,26.254354668448627,-3.54404166666667,4.801125,0.0
32,2012-03-15,81.66145833333333,1783.046875,279.453125,54.440972222222214,26.051900373404997,0.787541666666667,9.17575,0.0
32,2012-03-16,80.532375,1767.070625,316.01533333333333,53.688250000000004,25.923977607007075,3.194125,14.427875,0.0
32,2012-03-17,83.046875,1799.609375,331.171875,55.36458333333333,26.25004702988206,4.28541666666667,11.1311666666667,0.0
32,2012-03-18,79.38020833333333,1751.328125,304.609375,52.92013888888889,25.782780429535123,27.904,35.1815833333333,0.0
32,2012-03-19,78.33854166666667,1748.828125,317.578125,52.22569444444445,25.480819497183134,28.6650416666667,35.54825,0.0
32,2012-03-20,78.55729166666667,1757.109375,304.765625,52.371527777777786,25.431544963664475,40.41125,49.97375,0.0
32,2012-03-21,78.58854166666667,1763.828125,275.078125,52.39236111111111,25.344749573066,41.5948333333333,51.1639583333333,0.0
32,2012-03-22,77.68229166666667,1753.75,285.625,51.78819444444444,25.196451552229348,30.7402916666667,39.5190416666667,0.0
32,2012-03-23,78.71875,1750.859375,306.015625,52.479166666666664,25.57478321657519,10.015875,18.6191666666667,0.0
32,2012-03-24,77.91666666666667,1723.359375,302.734375,51.94444444444445,25.71813973636359,6.74416666666667,14.6950416666667,0.0
32,2012-03-25,77.296875,1706.71875,312.8125,51.53124999999999,25.762322621990297,6.78491666666666,14.6352083333333,0.0
32,2012-03-26,81.38541666666667,1771.875,344.53125,54.25694444444444,26.12754164217127,1.12945833333333,7.79170833333333,0.0
32,2012-03-27,81.33333333333333,1774.296875,344.296875,54.22222222222223,26.07518040694915,1.00129166666667,8.68233333333333,0.0
32,2012-03-28,76.90104166666667,1701.484375,947.421875,51.26736111111111,25.70924335879109,11.4635833333333,19.8759583333333,0.0
32,2012-03-29,75.45770833333333,1645.2638333333334,1093.9467083333334,50.30513888888889,26.088739621767516,9.33516666666667,20.7743333333333,0.0
32,2012-03-30,83.296875,1780.9375,2231.40625,55.53125,26.60511054570977,1.597375,8.92979166666666,0.0
32,2012-03-31,83.859375,1790.46875,1861.40625,55.90625,26.642189545335544,3.866375,12.0011666666667,0.0
32,2012-04-01,82.72916666666667,1772.734375,1914.765625,55.15277777777777,26.546056929081036,1.836875,10.600125,0.0
32,2012-04-02,45.213249999999995,975.50725,1103.0865000000001,30.142166666666665,26.364543890712582,41.7715833333333,50.7215,0.0
32,2012-04-03,0.09899999999999999,2.985041666666667,1238.4993333333334,0.066,18.86556580728912,89.701375,97.3284583333334,0.0
32,2012-04-04,23.654666666666667,519.9301666666667,938.7417083333333,15.769777777777778,25.87955797055224,64.5844583333333,77.174375,0.0
32,2012-04-05,82.625,1767.5,312.8125,55.08333333333333,26.59114804337576,0.926291666666666,8.92145833333333,0.0
32,2012-04-06,0.0,0.0,0.0,0.0,0.0,,,
32,2012-04-07,82.91145833333333,1776.640625,360.859375,55.27430555555556,26.5460558267251,0.0605000000000004,7.81754166666666,0.0
32,2012-04-08,82.046875,1761.71875,1264.6875,54.69791666666667,26.491741315594968,0.93575,8.43458333333333,0.0
32,2012-04-09,82.265625,1769.140625,2024.453125,54.84375,26.45093839699713,1.303125,10.854,0.0
32,2012-04-10,81.73958333333333,1769.765625,1977.265625,54.49305555555556,26.272518234033264,-2.61183333333333,5.80708333333333,0.0
32,2012-04-11,81.38541666666667,1765.15625,1947.65625,54.25694444444444,26.226991433320546,1.78920833333333,12.2319166666667,0.0
32,2012-04-12,58.859375,1261.796875,1295.546875,39.239583333333336,26.534520050358072,-1.38817647058824,6.45441176470588,0.0
32,2012-04-13,0.0,0.0,0.0,0.0,0.0,,,
32,2012-04-14,0.0,0.0,0.0,0.0,0.0,,,
32,2012-04-15,37.078125,801.953125,857.421875,24.71875,26.299883097905504,8.08836363636364,16.4740909090909,0.0
32,2012-04-16,80.375,1730.390625,1561.640625,53.583333333333336,26.421767724652728,33.011125,43.3784166666667,0.0
32,2012-04-17,84.27604166666667,1796.328125,303.828125,56.18402777777778,26.68722992988204,-1.59,7.80325,0.0
32,2012-04-18,0.0,0.0,0.0,0.0,0.0,,,
32,2012-04-19,82.65104166666667,1767.96875,324.6875,55.10069444444444,26.592476555211864,1.50954166666667,9.537625,0.0
32,2012-04-20,80.81770833333333,1740.9375,266.875,53.878472222222214,26.406350844651865,33.8327083333333,43.8027083333333,0.0
32,2012-04-21,80.52083333333333,1748.59375,267.8125,53.68055555555556,26.19415403250628,2.34654166666667,10.372125,0.0
32,2012-04-22,77.77604166666667,1730.859375,421.640625,51.85069444444444,25.56048496702525,5.93116666666667,13.255,0.0
32,2012-04-23,0.0,0.0,0.0,0.0,0.0,,,
32,2012-04-24,82.22916666666667,1716.71875,613.4375,54.81944444444444,27.246566143826538,0.62425,9.57158333333333,0.0
32,2012-04-25,81.46875,1785.15625,310.625,54.3125,25.95971115973742,-0.673,7.083125,0.0
32,2012-04-26,0.0,0.0,0.0,0.0,0.0,,,
32,2012-04-27,65.61979166666667,1425.390625,241.015625,43.74652777777778,26.18701440272829,0.452526315789473,6.9828947368421,0.0
32,2012-04-28,83.140625,1811.09375,283.59375,55.427083333333336,26.11303741408564,-0.192333333333334,5.897,0.0
32,2012-04-29,82.96354166666667,1806.640625,355.859375,55.30902777777777,26.121646606606603,-0.450208333333334,7.763125,0.0
32,2012-04-30,73.69608333333333,1591.9148333333333,372.889875,49.13072222222222,26.33356248608637,7.29791666666667,20.3432916666667,0.0
32,2012-05-01,81.15625,1782.8125,236.40625,54.104166666666664,25.8941308793456,4.02366666666667,11.9103333333333,0.0
32,2012-05-02,80.04166666666667,1777.578125,230.859375,53.361111111111114,25.61370857078676,22.192875,30.0214583333333,0.0
32,2012-05-03,0.0,0.0,0.0,0.0,0.0,,,
32,2012-05-04,79.83854166666667,1766.484375,228.828125,53.22569444444445,25.709156801753323,8.761625,17.0774583333333,0.0
32,2012-05-05,80.015625,1771.171875,241.171875,53.34375,25.697988619822677,8.686875,17.0009166666667,0.0
32,2012-05-06,78.93229166666667,1764.21875,244.21875,52.62152777777778,25.44997244609768,17.0230416666667,25.8137916666667,0.0
32,2012-05-07,79.15625,1744.53125,257.96875,52.770833333333336,25.810207493655767,27.5209166666667,36.177625,0.0
32,2012-05-08,80.22916666666667,1730.703125,276.328125,53.486111111111114,26.36906563946694,7.473625,15.1840416666667,0.0
32,2012-05-09,79.27083333333333,1756.171875,234.140625,52.84722222222222,25.676241034842395,9.1435,19.1870833333333,0.0
32,2012-05-10,79.65104166666667,1769.6875,241.71875,53.10069444444444,25.602354955167065,3.81191666666667,13.635625,0.0
32,2012-05-11,79.99479166666667,1774.21875,237.65625,53.32986111111111,25.647177944126426,4.72695833333333,13.69,0.0
32,2012-05-12,78.97916666666667,1758.28125,259.84375,52.65277777777778,25.55107872468576,23.0541666666667,31.2502083333333,0.0
32,2012-05-13,78.828125,1769.375,251.71875,52.552083333333336,25.342318674202286,12.283375,20.9595833333333,0.0
32,2012-05-14,0.0,0.0,0.0,0.0,0.0,,,
32,2012-05-15,0.0,0.0,0.0,0.0,0.0,,,
32,2012-05-16,0.0,0.0,0.0,0.0,0.0,,,
32,2012-05-17,0.0,0.0,0.0,0.0,0.0,,,
32,2012-05-18,0.0,0.0,0.0,0.0,0.0,,,
32,2012-05-19,0.0,0.0,0.0,0.0,0.0,,,
32,2012-05-20,77.40104166666667,1761.71875,247.65625,51.60069444444444,24.991669376693768,50.0773333333333,60.70475,0.0
32,2012-05-21,77.93229166666667,1732.8125,266.71875,51.95486111111111,25.58296713756136,75.18025,84.3189166666667,0.0
32,2012-05-22,76.22395833333333,1738.671875,245.859375,50.81597222222223,24.93784417983474,78.7267916666667,86.219875,0.0
32,2012-05-23,76.10220833333334,1750.46875,252.96875,50.73480555555555,24.730217457625436,65.3266666666667,74.8810833333333,0.0
32,2012-05-24,78.25520833333333,1747.5,251.25,52.170138888888886,25.47305923144174,70.2195,78.9412916666667,0.0
32,2012-05-25,0.0,0.0,0.0,0.0,0.0,,,
32,2012-05-26,0.0,0.0,0.0,0.0,0.0,,,
32,2012-05-27,0.0,0.0,0.0,0.0,0.0,,,
32,2012-05-28,0.0,0.0,0.0,0.0,0.0,,,
32,2012-05-29,0.0,0.0,0.0,0.0,0.0,,,
32,2012-05-30,0.0,0.0,0.0,0.0,0.0,,,
32,2012-05-31,0.0,0.0,0.0,0.0,0.0,,,
32,2012-06-01,36.010416666666664,797.109375,121.796875,24.006944444444443,25.697759918106875,7.00663636363636,13.3007272727273,0.0
32,2012-06-02,78.08854166666667,1751.5625,236.875,52.05902777777778,25.35985181881257,-0.177083333333333,5.65416666666666,0.0
32,2012-06-03,78.71354166666667,1743.28125,250.3125,52.47569444444444,25.684258512344016,3.78570833333333,11.3405416666667,0.0
32,2012-06-04,77.53125,1747.421875,265.703125,51.6875,25.23852997719855,5.37058333333333,12.8784583333333,0.0
32,2012-06-05,74.7475,1692.9189999999999,282.627875,49.83166666666667,25.115714091065982,27.2884166666667,40.3022916666667,0.0
32,2012-06-06,71.17941666666667,1627.7292083333332,253.28645833333334,47.45294444444445,24.874668734782983,36.8001304347826,50.4064347826087,0.0
32,2012-06-07,77.67708333333333,1754.375,250.3125,51.78472222222222,25.185786525749116,35.148125,43.604375,0.0
32,2012-06-08,19.828833333333332,436.3765416666667,840.3299999999999,13.219222222222221,25.847634517730306,87.2724166666667,95.120625,0.0
32,2012-06-09,0.08070833333333334,3.6471250000000004,983.3450416666666,0.053805555555555565,12.587885054057038,107.058958333333,115.857625,0.0
32,2012-06-10,-0.13220833333333334,2.596833333333333,957.0907083333333,-0.08813888888888889,-28.96008225830606,143.880708333333,152.191208333333,0.0
32,2012-06-11,40.43175,915.2854166666666,600.5739583333333,26.9545,25.127601408485965,112.170916666667,123.18725,0.0
32,2012-06-12,79.35416666666667,1736.171875,264.140625,52.90277777777778,25.99932402365917,70.102,79.485625,0.0
32,2012-06-13,80.20833333333333,1792.8125,255.3125,53.47222222222222,25.448937694885053,11.5289583333333,19.5195416666667,0.0
32,2012-06-14,80.10416666666667,1785.703125,263.046875,53.40277777777778,25.517074759495024,35.4297916666667,43.2442916666667,0.0
32,2012-06-15,78.22916666666667,1772.34375,256.71875,52.15277777777778,25.10763368499417,48.0154166666667,56.6575833333333,0.0
32,2012-06-16,77.0625,1759.609375,249.921875,51.37500000000001,24.912187541624117,64.90925,73.4610833333334,0.0
32,2012-06-17,76.254,1697.2065,260.0554583333333,50.836000000000006,25.55718293560625,75.4550833333333,85.3529166666667,0.0
32,2012-06-18,78.21875,1730.859375,254.921875,52.145833333333336,25.70597758218611,75.885125,83.522875,0.0
32,2012-06-19,76.48958333333333,1722.8125,250.3125,50.99305555555556,25.255113166858134,73.529125,81.2835416666667,0.0
32,2012-06-20,76.24479166666667,1766.71875,212.03125,50.82986111111111,24.548660613386,79.8607916666667,87.71225,0.0
32,2012-06-21,77.484375,1772.578125,201.640625,51.65625,24.86530477323813,78.4007083333333,86.0829166666667,0.0
32,2012-06-22,76.98700000000001,1766.71875,209.21875,51.32466666666667,24.78763064768138,79.8454166666667,87.9778333333334,0.0
32,2012-06-23,76.80729166666667,1755.859375,220.234375,51.204861111111114,24.882714621184032,64.94475,74.521625,0.0
32,2012-06-24,76.86458333333333,1753.125,237.96875,51.24305555555555,24.94011388393741,63.5385416666667,73.12875,0.0
32,2012-06-25,75.92708333333333,1748.828125,233.828125,50.61805555555555,24.69645546372819,24.3982916666667,34.4261666666667,0.0
32,2012-06-26,76.890625,1742.265625,255.390625,51.260416666666664,25.104065587492343,37.4522083333333,48.2716666666667,0.0
32,2012-06-27,77.28645833333333,1756.5625,243.59375,51.52430555555556,25.027924548814955,51.5915833333333,60.2925,0.0
32,2012-06-28,76.6875,1749.21875,237.34375,51.125,24.938222420723534,59.0519583333333,67.811,0.0
32,2012-06-29,76.84895833333333,1761.875,211.328125,51.23263888888889,24.81120915612313,76.428375,84.6454166666667,0.0
32,2012-06-30,77.24479166666667,1768.203125,235.703125,51.49652777777778,24.84975380098872,75.56775,84.394125,0.0
32,2012-07-01,77.00520833333333,1765.9375,213.28125,51.33680555555556,24.8044618454944,76.751625,86.0560833333334,0.0
32,2012-07-02,77.44791666666667,1771.640625,210.390625,51.63194444444444,24.866756821645033,63.5335,71.67625,0.0
32,2012-07-03,77.17708333333333,1742.03125,237.578125,51.45138888888889,25.200981652564753,62.9905,71.12875,0.0
32,2012-07-04,75.75520833333333,1752.421875,209.609375,50.50347222222222,24.590019268968042,80.5352083333333,90.8529166666667,0.0
32,2012-07-05,76.16945833333334,1729.3261666666667,248.08991666666668,50.77963888888889,25.054687610180597,70.0585,80.482,0.0
32,2012-07-06,75.99479166666667,1733.671875,222.65625,50.66319444444445,24.93457457728108,68.1500833333333,77.0285833333334,0.0
32,2012-07-07,75.88020833333333,1741.25,200.46875,50.58680555555556,24.78862417244955,75.8977916666667,85.628625,0.0
32,2012-07-08,76.34375,1740.15625,231.40625,50.89583333333333,24.955730148753403,75.783,85.5088333333334,0.0
32,2012-07-09,76.78125,1744.21875,248.125,51.1875,25.04028486965869,56.9365,67.1824583333333,0.0
32,2012-07-10,76.453125,1746.09375,231.25,50.96874999999999,24.90650111856823,48.0614166666667,57.95425,0.0
32,2012-07-11,76.20833333333333,1746.484375,236.015625,50.80555555555556,24.821201322100446,53.1486666666667,62.370875,0.0
32,2012-07-12,75.75,1742.1875,227.34375,50.5,24.73277130044843,64.97775,72.3807916666667,0.0
32,2012-07-13,74.953125,1741.640625,185.625,49.96875,24.480271834208047,70.83075,78.5426666666667,0.0
32,2012-07-14,75.43229166666667,1739.609375,178.59375,50.28819444444444,24.665538440043314,74.1236666666667,82.352625,0.0
32,2012-07-15,76.140625,1744.140625,213.90625,50.760416666666664,24.832473310936916,75.1004583333333,83.7958333333334,0.0
32,2012-07-16,75.67708333333333,1747.890625,225.078125,50.45138888888889,24.628341701554948,75.2130833333333,84.6028333333334,0.0
32,2012-07-17,73.18229166666667,1714.140625,224.84375,48.78819444444444,24.28536276580121,78.5539166666667,86.4515416666667,0.0
32,2012-07-18,74.546875,1738.359375,241.796875,49.69791666666667,24.39354485940707,84.8157916666667,94.1811666666667,0.0
32,2012-07-19,70.81891666666667,1640.1227500000002,311.9085,47.212611111111116,24.561674076257738,64.9489166666667,73.1702083333333,0.0
32,2012-07-20,77.4375,1775.625,263.90625,51.625,24.8076205561422,59.2067083333333,69.22725,0.0
32,2012-07-21,72.60420833333333,1735.078125,244.21875,48.40280555555555,23.802786309854362,63.053375,70.4138333333333,0.0
32,2012-07-22,74.44270833333333,1739.765625,242.96875,49.62847222222222,24.3397692856537,73.281625,81.2957916666667,0.0
32,2012-07-23,27.350083333333334,672.366625,914.352125,18.23338888888889,23.138624808220428,116.582166666667,124.181041666667,0.0
32,2012-07-24,-0.4045,1.3900833333333333,1198.2974166666665,-0.26966666666666667,-165.52466878484503,138.228791666667,146.442541666667,0.0
32,2012-07-25,-0.11512499999999999,2.550333333333333,1158.8559166666666,-0.07675,-25.677795386224023,122.883541666667,132.299791666667,0.0
32,2012-07-26,-0.093125,2.9727083333333333,1058.1210416666665,-0.062083333333333324,-17.819643983460647,137.814083333333,146.930958333333,0.0
32,2012-07-27,32.278708333333334,845.4668333333334,739.94425,21.51913888888889,21.71723896554717,86.9750416666667,96.8000416666667,0.0
32,2012-07-28,69.07816666666666,1760.625,231.328125,46.05211111111111,22.31819030489488,76.1682916666667,84.0876666666667,0.0
32,2012-07-29,85.50520833333333,1868.125,242.5,57.003472222222214,26.035844857068508,52.2385,62.5245833333333,0.0
32,2012-07-30,85.33854166666667,1839.53125,234.53125,56.892361111111114,26.38900922072161,48.943875,57.8080416666667,0.0
32,2012-07-31,62.3645,1370.46025,418.9538333333333,41.57633333333334,25.8854690726467,78.9710416666667,91.00375,0.0
32,2012-08-01,75.80729166666667,1745.078125,244.375,50.53819444444444,24.710477881740808,61.8422083333333,66.3392916666667,0.0
32,2012-08-02,71.33075000000001,1720.46875,234.140625,47.55383333333334,23.583868228740958,68.2487083333333,73.68075,0.0
32,2012-08-03,68.04170833333333,1658.59375,210.3125,45.36113888888889,23.335667192128536,69.1365217391304,77.3083043478261,0.0
32,2012-08-04,69.75783333333334,1713.046875,243.125,46.50522222222222,23.16374492735998,68.977375,74.6082916666667,0.0
32,2012-08-05,72.38541666666667,1656.40625,255.0,48.25694444444444,24.858175853431018,62.3442173913043,67.8235652173913,0.0
32,2012-08-06,82.390625,1797.65625,240.46875,54.927083333333336,26.070909749384324,44.99425,53.9142916666667,0.0
32,2012-08-07,79.75520833333333,1755.15625,238.828125,53.170138888888886,25.848081050871937,42.101,48.767875,0.0
32,2012-08-08,70.14583333333333,1712.1875,218.75,46.763888888888886,23.304274908235485,61.8985833333333,68.8550833333334,0.0
32,2012-08-09,72.47920833333333,1729.21875,212.1875,48.319472222222224,23.842321669026035,68.6779583333334,75.0036666666667,0.0
