ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
32,2012-08-10,81.47916666666667,1785.9375,213.75,54.31944444444444,25.951672985321277,64.4340833333333,72.8120833333334,0.0
32,2012-08-11,79.72395833333333,1771.796875,246.171875,53.14930555555556,25.595284428570725,68.68025,77.4945833333334,0.0
32,2012-08-12,83.30729166666667,1788.203125,234.765625,55.53819444444444,26.500325241139606,59.4337083333333,70.1756666666667,0.0
32,2012-08-13,56.14529166666667,1652.7160833333335,235.213625,37.430194444444446,19.32413784302772,86.2047916666667,95.97025,0.0
32,2012-08-14,79.05729166666667,1748.828125,196.328125,52.704861111111114,25.714604025513115,72.4256666666667,79.16125,0.0
32,2012-08-15,79.28645833333333,1764.765625,186.25,52.85763888888889,25.556243697768334,71.5596666666667,79.440625,0.0
32,2012-08-16,72.94795833333333,1717.8125,194.53125,48.63197222222222,24.15585536757423,74.7136666666667,82.4854583333333,0.0
32,2012-08-17,73.09637500000001,1707.890625,216.015625,48.730916666666666,24.345619114709606,86.9506666666667,94.9050416666667,0.0
32,2012-08-18,0.0,0.0,0.0,0.0,0.0,,,
32,2012-08-19,0.0,0.0,0.0,0.0,0.0,,,
32,2012-08-20,77.42708333333333,1685.703125,227.109375,51.61805555555555,26.127439197087433,37.7560869565217,46.0251304347826,0.0
32,2012-08-21,71.39,1717.578125,233.4375,47.593333333333334,23.64318168448184,46.0490416666667,54.968,0.0
32,2012-08-22,72.93495833333334,1720.546875,236.875,48.623305555555554,24.113167777121898,53.656625,60.98475,0.0
32,2012-08-23,77.82291666666667,1757.578125,247.109375,51.88194444444445,25.18708469771278,65.3511666666667,74.2507916666667,0.0
32,2012-08-24,70.58183333333334,1529.2775833333333,393.6911666666667,47.05455555555555,26.253768423300382,81.79575,93.296625,0.0
32,2012-08-25,62.589958333333335,1354.25875,427.2647083333333,41.72663888888889,26.289846480182938,89.819625,98.9104583333334,0.0
32,2012-08-26,-0.21683333333333332,2.028375,942.9130416666667,-0.14455555555555555,-60.80829618673953,152.048083333333,159.593333333333,0.0
32,2012-08-27,-0.04466666666666667,3.2156249999999997,883.1906666666667,-0.029777777777777778,-7.901384299751648,144.322625,150.4445,0.0
32,2012-08-28,27.548458333333333,809.3374583333333,570.1547916666667,18.36563888888889,19.36211060120043,116.290666666667,127.18675,0.0
32,2012-08-29,62.373625000000004,1460.3367500000002,395.366375,41.582416666666674,24.295900942596514,50.2964583333333,59.9832083333334,0.0
32,2012-08-30,84.328125,1812.734375,252.890625,56.21874999999999,26.462039391458,37.579875,45.9466666666667,0.0
32,2012-08-31,84.22916666666667,1805.234375,249.296875,56.15277777777777,26.540796199323918,66.3113333333333,73.6393333333334,0.0
32,2012-09-01,80.11979166666667,1761.25,250.625,53.41319444444444,25.876399239019005,69.5788333333333,78.516125,0.0
32,2012-09-02,77.25004166666666,1750.859375,245.15625,51.50002777777778,25.097617392252815,59.3549583333333,67.7944583333334,0.0
32,2012-09-03,84.84375,1791.5625,254.84375,56.56250000000001,26.93847025989883,66.4915833333333,72.7007916666667,0.0
32,2012-09-04,76.40625,1721.25,249.84375,50.9375,25.25049927378359,72.673625,80.3323750000001,0.0
32,2012-09-05,80.640625,1795.703125,233.046875,53.760416666666664,25.54491044884345,76.4712916666667,85.9945833333334,0.0
32,2012-09-06,84.19791666666667,1823.359375,238.515625,56.13194444444445,26.267219865651676,69.42375,78.2862500000001,0.0
32,2012-09-07,83.56770833333333,1801.40625,240.0,55.71180555555556,26.38832750262623,60.4477916666667,68.2854166666667,0.0
32,2012-09-08,80.84375,1735.46875,255.0,53.89583333333333,26.498097295999518,55.9222916666667,62.58725,0.0
32,2012-09-09,85.35416666666667,1845.15625,256.71875,56.90277777777778,26.313378684807255,22.2649583333333,29.48225,0.0
32,2012-09-10,85.796875,1844.140625,271.015625,57.19791666666667,26.464425616041797,3.83545833333333,12.8360416666667,0.0
32,2012-09-11,73.44595833333334,1562.8070416666667,377.54454166666665,48.963972222222225,26.732992739817785,38.43425,49.672,0.0
32,2012-09-12,68.546875,1749.0625,243.984375,45.697916666666664,22.2929411589542,64.223875,72.0734166666667,0.0
32,2012-09-13,70.57808333333334,1711.7362916666668,251.89649999999997,47.052055555555555,23.454060417032856,79.1239166666667,88.6145,0.0
32,2012-09-14,82.890625,1790.546875,246.484375,55.260416666666664,26.33326788545166,61.519375,68.2925833333334,0.0
32,2012-09-15,72.85166666666667,1572.75925,377.55325,48.567777777777785,26.348887402117576,21.6420416666667,30.8496666666667,0.0
32,2012-09-16,80.38825,1734.2385833333335,279.90204166666666,53.592166666666664,26.36748867646671,7.62083333333333,19.7765416666667,0.0
32,2012-09-17,77.4375,1725.078125,246.953125,51.625,25.534513835424118,50.8032083333333,58.0996666666667,0.0
32,2012-09-18,77.8125,1710.078125,255.390625,51.87500000000001,25.883229019142036,47.6149583333333,56.34375,0.0
32,2012-09-19,81.578125,1774.84375,252.5,54.385416666666664,26.14560113859788,-5.54870833333333,0.364375,0.0
32,2012-09-20,71.318,1652.3074166666665,293.55195833333335,47.54533333333333,24.552365532866695,38.7968333333333,48.047875,0.0
32,2012-09-21,0.0,0.0,0.0,0.0,0.0,,,
32,2012-09-22,80.77604166666667,1737.34375,251.09375,53.85069444444445,26.447330895064503,10.71125,17.7523333333333,0.0
32,2012-09-23,79.8125,1754.453125,253.203125,53.208333333333336,25.87701533300678,4.711,11.6483333333333,0.0
32,2012-09-24,81.63020833333333,1749.609375,270.078125,54.42013888888889,26.53962888541589,5.10875,10.6458333333333,0.0
32,2012-09-25,0.0,0.0,0.0,0.0,0.0,,,
32,2012-09-26,79.65104166666667,1740.3125,239.84375,53.10069444444444,26.0345010075617,22.1197916666667,32.2139583333333,0.0
32,2012-09-27,74.52866666666667,1733.046875,252.5,49.68577777777778,24.46234461424414,10.1192916666667,18.2345833333333,0.0
32,2012-09-28,76.52604166666667,1734.375,250.234375,51.017361111111114,25.0987032032032,10.1606666666667,18.6429166666667,0.0
32,2012-09-29,0.0,0.0,0.0,0.0,0.0,,,
32,2012-09-30,79.33333333333333,1761.640625,252.109375,52.888888888888886,25.61671421743265,6.12875,14.137875,0.0
32,2012-10-01,80.36979166666667,1766.875,237.109375,53.579861111111114,25.874505266674525,17.5435,27.4460416666667,0.0
32,2012-10-02,77.44791666666667,1739.375,236.09375,51.63194444444444,25.328038288018522,5.53691666666667,12.9266666666667,0.0
32,2012-10-03,78.25520833333333,1762.65625,234.375,52.170138888888886,25.254028405677193,39.8305,49.488125,0.0
32,2012-10-04,73.52679166666667,1644.2057916666665,285.3254583333333,49.01786111111111,25.43750314287588,60.807,71.072125,0.0
32,2012-10-05,73.60416666666667,1703.359375,224.296875,49.06944444444444,24.579958925122433,33.3505,42.8981666666667,0.0
32,2012-10-06,73.14583333333333,1703.515625,243.4375,48.76388888888889,24.42465897220311,11.6293333333333,19.046625,0.0
32,2012-10-07,80.14583333333333,1765.9375,247.65625,53.43055555555556,25.816101378320454,5.10366666666666,12.9791666666667,0.0
32,2012-10-08,81.55729166666667,1763.90625,259.140625,54.37152777777777,26.301004419247835,-0.462583333333333,8.22625,0.0
32,2012-10-09,79.48958333333333,1740.15625,255.3125,52.99305555555556,25.984060139874092,6.3945,13.8460416666667,0.0
32,2012-10-10,78.44791666666667,1705.234375,324.921875,52.298611111111114,26.168713570857705,4.908875,12.5922083333333,0.0
32,2012-10-11,79.08333333333333,1749.0625,261.875,52.72222222222223,25.719627578266135,2.41241666666667,9.584375,0.0
32,2012-10-12,76.94270833333333,1733.75,270.3125,51.29513888888889,25.24445696146759,9.31583333333333,17.5029166666667,0.0
32,2012-10-13,0.0,0.0,0.0,0.0,0.0,,,
32,2012-10-14,80.125,1732.5,281.71875,53.41666666666667,26.30751563251563,10.0140416666667,16.8597916666667,0.0
32,2012-10-15,77.6875,1732.5,224.921875,51.79166666666667,25.50720899470899,12.3502083333333,18.0572916666667,0.0
32,2012-10-16,82.0,1732.5,301.25,54.666666666666664,26.92313612313612,3.42683333333333,10.06475,0.0
32,2012-10-17,77.34895833333333,1732.5,240.0,51.56597222222222,25.396055295013625,7.88845833333333,14.8775416666667,0.0
32,2012-10-18,0.0,0.0,0.0,0.0,0.0,,,
32,2012-10-19,76.77083333333333,1732.5,234.140625,51.18055555555555,25.20623897707231,11.6853333333333,18.9008333333333,0.0
32,2012-10-20,78.36458333333333,1732.5,257.8125,52.24305555555555,25.729516394099726,5.40304166666667,13.359625,0.0
32,2012-10-21,80.91145833333333,1732.5,281.875,53.94097222222223,26.565734227192557,2.47775,8.60920833333333,0.0
32,2012-10-22,76.65625,1732.5,259.0625,51.104166666666664,25.168617724867726,8.33745833333333,14.253875,0.0
32,2012-10-23,76.66666666666667,1732.5,272.03125,51.11111111111111,25.172037838704505,7.023375,14.2342083333333,0.0
32,2012-10-24,75.21354166666667,1732.5,259.0625,50.142361111111114,24.694931958473624,8.86416666666667,15.4930833333333,0.0
32,2012-10-25,76.14583333333333,1732.5,252.578125,50.763888888888886,25.00103214686548,40.8486666666667,48.9120416666667,0.0
32,2012-10-26,0.0,0.0,0.0,0.0,0.0,,,
32,2012-10-27,78.53125,1732.5,288.28125,52.35416666666667,25.784238215488216,6.022625,11.278625,0.0
32,2012-10-28,0.0,0.0,0.0,0.0,0.0,,,
32,2012-10-29,0.0,0.0,0.0,0.0,0.0,,,
32,2012-10-30,52.998916666666666,1660.3125,121.171875,35.33261111111111,18.157756705774098,24.7877391304348,34.1714782608696,0.0
32,2012-10-31,74.32554166666667,1732.5,231.015625,49.550361111111116,24.40337409411576,9.66125,21.4497083333333,0.0
32,2012-11-01,73.59637500000001,1732.5,228.984375,49.06425,24.163966125541123,6.626625,16.4674583333333,0.0
32,2012-11-02,0.0,0.0,0.0,0.0,0.0,,,
32,2012-11-03,0.0,0.0,0.0,0.0,0.0,,,
32,2012-11-04,79.69270833333333,1732.5,287.96875,53.12847222222222,26.165580908289236,3.023875,11.63275,0.0
32,2012-11-05,0.0,0.0,0.0,0.0,0.0,,,
32,2012-11-06,84.09895833333333,1732.5,334.0625,56.06597222222223,27.61228906124739,-6.58491666666667,1.71241666666667,0.0
32,2012-11-07,76.890625,1732.5,269.21875,51.260416666666664,25.245570286195285,2.39170833333333,10.6171666666667,0.0
32,2012-11-08,0.0,0.0,0.0,0.0,0.0,,,
32,2012-11-09,78.3125,1732.5,284.84375,52.208333333333336,25.712415824915823,0.828125,10.1300833333333,0.0
32,2012-11-10,77.21354166666667,1732.5,277.96875,51.47569444444444,25.35159381513548,4.04695833333333,12.0544166666667,0.0
32,2012-11-11,79.98958333333333,1732.5,286.40625,53.326388888888886,26.263054152637487,12.29875,21.220375,0.0
32,2012-11-12,80.30729166666667,1732.5,279.53125,53.53819444444444,26.367367624659288,26.1718333333333,35.4460416666667,0.0
32,2012-11-13,81.9375,1732.5,316.5625,54.625,26.90261544011544,4.0845,11.8360416666667,0.0
32,2012-11-14,77.33854166666667,1732.5,295.9375,51.55902777777778,25.39263518117685,7.49966666666667,17.1105416666667,0.0
32,2012-11-15,0.0,0.0,0.0,0.0,0.0,,,
32,2012-11-16,84.11979166666667,1732.5,341.40625,56.07986111111111,27.619129288920952,0.707916666666666,9.01045833333333,0.0
32,2012-11-17,80.33854166666667,1660.3125,318.28125,53.55902777777778,27.524481356003093,1.40247826086957,8.63530434782609,0.0
32,2012-11-18,78.90104166666667,1732.5,300.0,52.60069444444444,25.905652256693923,2.92241666666667,11.7666666666667,0.0
32,2012-11-19,81.13020833333333,1732.5,309.375,54.08680555555555,26.63755661776495,-2.695375,5.713375,0.0
32,2012-11-20,79.53125,1732.5,279.53125,53.02083333333333,26.112569143819144,0.684875,9.6015,0.0
32,2012-11-21,85.02604166666667,1732.5,351.40625,56.68402777777778,27.91667919272086,-5.26025,2.3775,0.0
32,2012-11-22,82.625,1732.5,303.4375,55.08333333333333,27.128342953342948,-5.664375,3.724375,0.0
32,2012-11-23,78.80208333333333,1732.5,320.0,52.53472222222222,25.87316117524451,3.06945833333333,11.3510416666667,0.0
32,2012-11-24,79.41666666666667,1732.5,493.75,52.94444444444445,26.07494789161456,1.18075,10.5077083333333,0.0
32,2012-11-25,0.0,0.0,0.0,0.0,0.0,,,
32,2012-11-26,0.0,0.0,0.0,0.0,0.0,,,
32,2012-11-27,0.0,0.0,0.0,0.0,0.0,,,
32,2012-11-28,0.0,0.0,0.0,0.0,0.0,,,
32,2012-11-29,0.0,0.0,0.0,0.0,0.0,,,
32,2012-11-30,0.0,0.0,0.0,0.0,0.0,,,
32,2012-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2012-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-02-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
32,2013-03-01,0.08700000000000001,1732.5,0.0,0.058,0.02856479076479076,85.2777916666667,91.4411666666667,0.0
32,2013-03-02,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-03,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-04,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-05,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-06,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-07,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-08,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-09,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-10,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-11,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-12,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-13,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-14,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-15,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-16,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-17,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-18,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-19,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-20,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-21,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-22,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-23,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-24,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-25,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-26,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-27,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-28,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-29,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-30,0.0,0.0,0.0,0.0,0.0,,,
32,2013-03-31,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-01,0.08700000000000001,1732.5,0.0,0.058,0.02856479076479076,85.2777916666667,91.4411666666667,0.0
32,2013-04-02,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-03,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-04,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-05,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-06,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-07,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-08,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-09,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-10,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-11,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-12,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-13,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-14,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-15,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-16,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-17,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-18,41.713541666666664,1006.171875,105.546875,27.80902777777778,23.58250468031507,0.0,0.0,0.0
32,2013-04-19,80.390625,1880.703125,195.234375,53.59374999999999,24.31477173596976,0.0,0.0,0.0
32,2013-04-20,79.33333333333333,1870.703125,223.359375,52.888888888888886,24.123252824760446,0.0,0.0,0.0
32,2013-04-21,88.94791666666667,1961.25,229.375,59.29861111111111,25.79810831385879,0.0,0.0,0.0
32,2013-04-22,48.494791666666664,1066.875,121.71875,32.329861111111114,25.85631305734557,0.0,0.0,0.0
32,2013-04-23,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-24,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-25,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-26,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-27,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-28,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-29,0.0,0.0,0.0,0.0,0.0,,,
32,2013-04-30,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-01,0.08700000000000001,1732.5,0.0,0.058,0.02856479076479076,85.2777916666667,91.4411666666667,0.0
32,2013-05-02,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-03,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-04,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-05,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-06,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-07,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-08,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-09,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-10,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-11,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-12,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-13,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-14,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-15,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-16,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-17,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-18,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-19,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-20,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-21,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-22,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-23,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-24,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-25,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-26,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-27,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-28,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-29,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-30,0.0,0.0,0.0,0.0,0.0,,,
32,2013-05-31,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-01,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-02,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-03,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-04,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-05,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-06,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-07,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-08,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-09,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-10,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-11,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-12,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-13,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-14,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-15,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-16,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-17,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-18,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-19,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-20,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-21,47.791666666666664,1042.5,116.25,31.86111111111111,26.077211564082063,0.0,0.0,0.0
32,2013-06-22,85.51041666666667,1903.515625,192.578125,57.00694444444444,25.553336525526145,0.0,0.0,0.0
32,2013-06-23,80.34375,1817.03125,189.21875,53.5625,25.152128299939804,0.0,0.0,0.0
32,2013-06-24,81.91666666666667,1879.921875,190.546875,54.61111111111111,24.78663138890043,0.0,0.0,0.0
32,2013-06-25,76.38312499999999,1766.1565416666665,257.04658333333333,50.92208333333333,24.60102860597224,0.0,0.0,0.0
32,2013-06-26,30.369791666666668,697.734375,70.390625,20.24652777777778,24.759207006805255,0.0,0.0,0.0
32,2013-06-27,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-28,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-29,0.0,0.0,0.0,0.0,0.0,,,
32,2013-06-30,0.0,0.0,0.0,0.0,0.0,,,
32,2013-07-01,0.0,0.0,0.0,0.0,0.0,,,
32,2013-07-02,79.69791666666667,1842.8125,201.40625,53.13194444444444,24.60089216739208,0.0,0.0,0.0
32,2013-07-03,80.96354166666667,1868.046875,189.296875,53.97569444444444,24.653964470095122,0.0,0.0,0.0
32,2013-07-04,31.973958333333332,714.21875,84.84375,21.31597222222222,25.465381997617833,0.0,0.0,0.0
32,2013-07-05,63.567708333333336,1431.40625,154.53125,42.37847222222222,25.261473759536194,0.0,0.0,0.0
32,2013-07-06,83.66145833333333,1892.65625,196.09375,55.77430555555556,25.14425227258134,0.0,0.0,0.0
32,2013-07-07,81.30208333333333,1865.78125,194.6875,54.20138888888889,24.787115354195162,0.0,0.0,0.0
32,2013-07-08,80.75520833333333,1863.203125,187.421875,53.83680555555556,24.654453249845087,0.0,0.0,0.0
32,2013-07-09,82.3125,1872.5,194.21875,54.87499999999999,25.005123497997328,0.0,0.0,0.0
32,2013-07-10,82.68229166666667,1869.453125,196.640625,55.12152777777778,25.15839683136687,0.0,0.0,0.0
32,2013-07-11,84.54166666666667,1893.046875,197.265625,56.36111111111111,25.40355375804181,0.0,0.0,0.0
32,2013-07-12,84.875,1888.984375,207.890625,56.58333333333333,25.558564594620677,0.0,0.0,0.0
32,2013-07-13,83.28125,1879.609375,193.515625,55.52083333333333,25.20372140709644,0.0,0.0,0.0
32,2013-07-14,80.375,1866.875,197.5,53.583333333333336,24.490112710634975,0.0,0.0,0.0
32,2013-07-15,21.177083333333332,475.078125,54.921875,14.118055555555555,25.356315664455774,0.0,0.0,0.0
32,2013-07-16,0.0,0.0,0.0,0.0,0.0,,,
32,2013-07-17,0.0,0.0,0.0,0.0,0.0,,,
32,2013-07-18,0.0,0.0,0.0,0.0,0.0,,,
32,2013-07-19,0.0,0.0,0.0,0.0,0.0,,,
32,2013-07-20,0.0,0.0,0.0,0.0,0.0,,,
32,2013-07-21,0.0,0.0,0.0,0.0,0.0,,,
32,2013-07-22,0.0,0.0,0.0,0.0,0.0,,,
32,2013-07-23,0.0,0.0,0.0,0.0,0.0,,,
32,2013-07-24,0.0,0.0,0.0,0.0,0.0,,,
32,2013-07-25,0.0,0.0,0.0,0.0,0.0,,,
32,2013-07-26,0.0,0.0,0.0,0.0,0.0,,,
32,2013-07-27,0.0,0.0,0.0,0.0,0.0,,,
32,2013-07-28,0.0,0.0,0.0,0.0,0.0,,,
32,2013-07-29,0.0,0.0,0.0,0.0,0.0,,,
32,2013-07-30,0.0,0.0,0.0,0.0,0.0,,,
32,2013-07-31,77.82170833333333,1821.7407083333335,201.38429166666666,51.88113888888889,24.29960617032255,64.6714166666667,75.6990416666667,0.0
32,2013-08-01,79.43229166666667,1834.0625,176.40625,52.95486111111111,24.635875409401564,72.3335,78.7989166666667,0.0
32,2013-08-02,75.59854166666666,1714.609375,167.421875,50.39902777777778,25.08033087792308,60.4384090909091,69.4139090909091,0.0
32,2013-08-03,84.15625,1892.03125,190.3125,56.104166666666664,25.30131582569438,72.899,80.6502083333334,0.0
32,2013-08-04,82.33854166666667,1870.234375,198.828125,54.89236111111111,25.04333560763236,66.562125,75.1425833333333,0.0
32,2013-08-05,83.375,1880.15625,202.5,55.58333333333333,25.224754148314354,42.4419166666667,51.2275416666667,0.0
32,2013-08-06,81.58854166666667,1870.46875,197.03125,54.39236111111111,24.8121130695477,50.355375,57.136875,0.0
32,2013-08-07,17.005208333333332,389.0625,41.09375,11.336805555555555,24.862661758143688,75.2734,82.83,0.0
32,2013-08-08,0.0,0.0,0.0,0.0,0.0,,,
32,2013-08-09,72.765625,1822.578125,197.734375,48.510416666666664,22.710419077828735,86.7543333333333,95.1662083333334,0.0
32,2013-08-10,77.08854166666667,1846.09375,193.59375,51.39236111111111,23.753144778295006,75.182125,83.382,0.0
32,2013-08-11,73.84895833333333,1770.390625,184.921875,49.23263888888889,23.727955027972676,60.7934782608696,69.6613913043478,0.0
32,2013-08-12,76.13020833333333,1833.75,190.78125,50.753472222222214,23.615760149208512,71.3637083333333,80.3925416666667,0.0
32,2013-08-13,73.90625,1819.375,184.6875,49.270833333333336,23.10702221458834,74.4896666666667,84.059375,0.0
32,2013-08-14,81.13020833333333,1866.015625,201.015625,54.08680555555555,24.731607936175656,29.795,39.3315833333333,0.0
32,2013-08-15,75.49479166666667,1837.421875,192.109375,50.32986111111111,23.371853017182325,53.2448333333333,63.293,0.0
32,2013-08-16,75.84895833333333,1840.78125,185.78125,50.56597222222222,23.438643672957397,53.4565833333333,64.1104583333333,0.0
32,2013-08-17,79.78125,1869.453125,204.453125,53.1875,24.275673868527726,57.0610416666667,67.629,0.0
32,2013-08-18,81.71875,1882.265625,200.703125,54.479166666666664,24.695955948477426,52.1953333333333,63.212125,0.0
32,2013-08-19,73.94791666666667,1830.546875,189.765625,49.298611111111114,22.978947168755543,75.9184583333333,84.2675833333334,0.0
32,2013-08-20,70.671875,1811.171875,183.515625,47.11458333333333,22.195860472472642,82.15725,91.6604166666667,0.0
32,2013-08-21,73.41145833333333,1826.953125,185.078125,48.94097222222222,22.857118760839096,84.8749583333333,91.741125,0.0
32,2013-08-22,79.75,1863.359375,198.046875,53.166666666666664,24.34552289910975,76.7505416666667,85.082625,0.0
32,2013-08-23,75.75,1778.59375,200.625,50.5,24.226513221470615,60.3065652173913,71.1994347826087,0.0
32,2013-08-24,81.34895833333333,1880.625,198.125,54.232638888888886,24.605649255935894,43.48575,53.3315,0.0
32,2013-08-25,78.95833333333333,1858.59375,190.15625,52.63888888888889,24.165653168931854,56.3942916666667,65.0792916666667,0.0
32,2013-08-26,71.74745833333334,1758.828125,182.421875,47.83163888888889,23.204283182556253,78.154347826087,87.113347826087,0.0
32,2013-08-27,65.87258333333334,1786.640625,189.140625,43.915055555555554,20.97261230292341,93.6942916666667,102.066958333333,0.0
32,2013-08-28,75.828125,1831.484375,203.828125,50.55208333333333,23.55115101878315,85.6349583333334,93.0565416666667,0.0
32,2013-08-29,76.24479166666667,1842.8125,211.40625,50.82986111111111,23.534992840050496,78.9423333333333,87.27025,0.0
32,2013-08-30,62.90991666666667,1506.6014166666666,332.6173333333333,41.93994444444444,23.752305819807717,75.7092608695652,83.8007826086957,0.0
32,2013-08-31,76.03125,1798.515625,188.203125,50.6875,24.047113505060594,75.8770869565218,83.396,0.0
32,2013-09-01,81.59375,1847.8125,197.5,54.39583333333333,25.11794069564237,0.0,0.0,0.0
32,2013-09-02,78.77479166666667,1850.3967083333334,203.04079166666668,52.516527777777775,24.216281365280505,72.6674583333333,82.0252916666667,0.0
32,2013-09-03,81.03645833333333,1875.9375,182.34375,54.02430555555555,24.57237446091769,61.5742083333333,72.976,0.0
32,2013-09-04,79.63020833333333,1870.3125,167.5,53.08680555555556,24.218582103406664,58.3640833333333,68.8658333333334,0.0
32,2013-09-05,82.640625,1883.125,198.90625,55.09375,24.963155492864253,19.003875,29.001375,0.0
32,2013-09-06,81.97916666666667,1891.484375,185.078125,54.65277777777777,24.65390846217743,24.00925,34.557875,0.0
32,2013-09-07,79.88020833333333,1860.390625,176.484375,53.25347222222222,24.424185202293796,22.4332916666667,31.495875,0.0
32,2013-09-08,78.86458333333333,1846.484375,188.203125,52.57638888888889,24.295252332933735,22.3219583333333,34.002875,0.0
32,2013-09-09,81.265625,1871.5625,179.0625,54.17708333333333,24.699467078532862,39.3775416666667,47.586875,0.0
32,2013-09-10,79.453125,1857.421875,166.171875,52.96875,24.332429022082017,78.72225,87.1868333333334,0.0
32,2013-09-11,77.03645833333333,1846.71875,175.625,51.35763888888889,23.729062902482816,78.6469583333334,87.5258333333334,0.0
32,2013-09-12,62.35158333333334,1470.1322083333334,187.13341666666668,41.56772222222222,24.125489384604574,80.4174,93.37175,0.0
32,2013-09-13,83.359375,1864.921875,200.234375,55.57291666666667,25.426046946783405,11.5956666666667,19.8179166666667,0.0
32,2013-09-14,85.75,1925.78125,195.0,57.166666666666664,25.328659905341443,1.47158333333333,11.0961666666667,0.0
32,2013-09-15,84.06770833333333,1885.703125,191.796875,56.04513888888889,25.359513978078834,16.4545833333333,29.7559583333333,0.0
32,2013-09-16,48.395833333333336,1095.078125,116.171875,32.263888888888886,25.138994712769414,5.06892857142857,12.065,0.0
32,2013-09-17,0.0,0.0,0.0,0.0,0.0,,,
32,2013-09-18,0.0,0.0,0.0,0.0,0.0,,,
32,2013-09-19,0.0,0.0,0.0,0.0,0.0,,,
32,2013-09-20,0.0,0.0,0.0,0.0,0.0,,,
32,2013-09-21,0.0,0.0,0.0,0.0,0.0,,,
32,2013-09-22,0.0,0.0,0.0,0.0,0.0,,,
32,2013-09-23,0.0,0.0,0.0,0.0,0.0,,,
32,2013-09-24,0.0,0.0,0.0,0.0,0.0,,,
32,2013-09-25,0.0,0.0,0.0,0.0,0.0,,,
32,2013-09-26,0.0,0.0,0.0,0.0,0.0,,,
32,2013-09-27,22.921875,542.34375,56.5625,15.281249999999998,24.0414433880726,21.5185714285714,30.8647142857143,0.0
32,2013-09-28,79.17708333333333,1863.59375,185.78125,52.78472222222222,24.167587080666646,29.2953333333333,39.2429166666667,0.0
32,2013-09-29,79.24479166666667,1849.375,182.96875,52.82986111111111,24.374223179752917,29.7725,38.9992916666667,0.0
32,2013-09-30,78.76041666666667,1845.234375,180.703125,52.50694444444445,24.279598816395463,44.0112083333333,54.2514583333333,0.0
32,2013-10-01,78.47916666666667,1846.875,178.28125,52.31944444444444,24.17140627937582,45.746375,55.313125,0.0
32,2013-10-02,81.26041666666667,1870.390625,172.578125,54.17361111111111,24.713358302122344,55.1013333333333,64.465125,0.0
32,2013-10-03,78.921875,1857.65625,179.84375,52.61458333333333,24.166684890795413,21.5625833333333,30.3881666666667,0.0
32,2013-10-04,78.125,1846.25,192.1875,52.083333333333336,24.070469419995487,19.9774583333333,27.9195833333333,0.0
32,2013-10-05,79.00520833333333,1846.5625,201.40625,52.670138888888886,24.337543953667662,19.8159166666667,28.6997083333333,0.0
32,2013-10-06,78.38020833333333,1840.703125,186.328125,52.25347222222222,24.22187183151064,45.3265833333333,53.1701666666667,0.0
32,2013-10-07,77.18229166666667,1830.546875,198.203125,51.454861111111114,23.984013107042426,39.641875,47.5792916666667,0.0
32,2013-10-08,81.88541666666667,1875.9375,186.71875,54.59027777777777,24.82980084032058,6.59766666666667,14.4164583333333,0.0
32,2013-10-09,66.00858333333333,1517.9869166666667,393.9662083333333,44.00572222222222,24.73531364062225,36.9280833333333,45.956375,0.0
32,2013-10-10,81.02604166666667,1876.171875,186.640625,54.01736111111111,24.566146621324634,11.3455416666667,19.6799166666667,0.0
32,2013-10-11,74.66145833333333,1834.453125,178.359375,49.77430555555556,23.1512736065566,31.7007083333333,40.6020833333333,0.0
32,2013-10-12,75.39583333333333,1840.390625,179.296875,50.263888888888886,23.30356534740794,45.4137916666667,54.62875,0.0
32,2013-10-13,79.27083333333333,1857.1875,188.28125,52.84722222222222,24.279666087086582,42.0710416666667,52.2175833333333,0.0
32,2013-10-14,70.21445833333333,1627.8242916666668,325.3788333333333,46.80963888888889,24.53601693156396,20.1220833333333,30.11325,0.0
32,2013-10-15,77.515625,1859.53125,180.3125,51.67708333333333,23.71214323726297,24.9922916666667,34.3847083333333,0.0
32,2013-10-16,77.16666666666667,1824.921875,198.203125,51.44444444444445,24.053069242880447,11.889375,20.421875,0.0
32,2013-10-17,78.0625,1841.328125,185.078125,52.041666666666664,24.115502001216285,9.60579166666666,16.6739583333333,0.0
32,2013-10-18,77.36979166666667,1838.28125,234.375,51.579861111111114,23.941122444161117,6.42883333333334,15.1372083333333,0.0
32,2013-10-19,72.32291666666667,1805.546875,179.140625,48.21527777777778,22.78516627483786,13.4452916666667,23.08675,0.0
32,2013-10-20,77.03125,1834.21875,199.53125,51.354166666666664,23.889158644972596,11.4027083333333,20.7704166666667,0.0
32,2013-10-21,75.01041666666667,1813.359375,201.953125,50.00694444444444,23.530043705331284,12.35475,21.255,0.0
32,2013-10-22,76.390625,1830.3125,197.734375,50.927083333333336,23.741046326333162,13.0964583333333,21.4009166666667,0.0
32,2013-10-23,80.34895833333333,1857.421875,184.765625,53.56597222222222,24.606776959925224,6.95758333333333,15.919125,0.0
32,2013-10-24,74.16145833333333,1824.921875,238.515625,49.44097222222222,23.116337267101425,12.5031666666667,22.6608333333333,0.0
32,2013-10-25,69.677125,1823.828125,200.546875,46.45141666666667,21.73158244877561,15.1416666666667,21.88875,0.0
32,2013-10-26,75.046875,1805.78125,527.03125,50.03125000000001,23.640274292636494,13.7183333333333,21.72125,0.0
32,2013-10-27,75.21354166666667,1837.8125,424.6875,50.142361111111114,23.27983383400404,13.05825,20.272,0.0
32,2013-10-28,79.88541666666667,1866.5625,214.0625,53.25694444444444,24.345012742526553,-2.67775,3.93966666666667,0.0
32,2013-10-29,82.34895833333333,1892.8125,222.8125,54.89930555555556,24.74774044723277,1.79504166666667,9.93208333333333,0.0
32,2013-10-30,82.08854166666667,1887.34375,182.03125,54.72569444444444,24.7409613562565,2.87154166666667,10.6688333333333,0.0
32,2013-10-31,60.30266666666666,1633.5510000000002,348.245875,40.20177777777778,20.998528291365794,26.4026666666667,38.7765,0.0
32,2013-11-01,63.179750000000006,1796.640625,413.4375,42.11983333333333,20.003303549738373,23.6399583333333,32.1379166666667,0.0
32,2013-11-02,73.65625,1835.625,191.71875,49.104166666666664,22.824994325275224,15.3325833333333,23.9074166666667,0.0
32,2013-11-03,77.921875,1887.578125,180.703125,51.94791666666667,23.482238593877184,8.15766666666667,16.1272916666667,0.0
32,2013-11-04,78.03645833333333,1893.828125,233.984375,52.02430555555555,23.43915909226334,8.5665,17.9240416666667,0.0
32,2013-11-05,32.75720833333333,813.2059166666667,979.4503333333333,21.83813888888889,22.91349783007331,45.9631666666667,57.0989166666667,0.0
32,2013-11-06,0.084125,3.5688750000000002,684.0208333333334,0.05608333333333333,13.40845621285886,74.7607083333333,82.2086666666667,0.0
32,2013-11-07,0.08579166666666667,3.512541666666667,381.4936666666667,0.05719444444444445,13.89340379513094,78.0711666666667,88.5001666666667,0.0
32,2013-11-08,0.06133333333333333,3.3030000000000004,988.6891666666667,0.040888888888888884,10.562653480001345,85.658,93.7482916666667,0.0
32,2013-11-09,0.043000000000000003,2.9465,983.5770000000001,0.028666666666666667,8.301317947847728,77.9815416666667,86.5764583333333,0.0
32,2013-11-10,0.03204166666666667,2.967875,973.6728333333334,0.021361111111111112,6.14121823040241,80.4779583333333,88.3020416666667,0.0
32,2013-11-11,0.036458333333333336,2.861916666666667,968.1145416666667,0.024305555555555556,7.246442749128884,78.461125,87.3342916666667,0.0
32,2013-11-12,0.0027500000000000003,2.3413749999999998,760.812375,0.0018333333333333333,0.6681081273468227,82.2967391304348,90.700347826087,0.0
32,2013-11-13,25.375333333333334,612.000375,464.8795,16.916888888888888,23.585500980198656,47.1748421052632,55.4867894736842,0.0
32,2013-11-14,75.64583333333333,1864.6875,232.8125,50.43055555555556,23.076183825857026,9.21195833333333,16.4529166666667,0.0
32,2013-11-15,78.71875,1878.125,220.15625,52.479166666666664,23.84178313921242,9.61170833333333,17.7629166666667,0.0
32,2013-11-16,80.59375,1890.625,166.875,53.729166666666664,24.24828374655647,8.50433333333333,16.6429166666667,0.0
32,2013-11-17,75.76041666666667,1847.265625,170.390625,50.50694444444444,23.329103169568384,10.98375,18.065,0.0
32,2013-11-18,74.00520833333333,1832.5,395.625,49.33680555555556,22.97223974912839,11.3463333333333,19.1379166666667,0.0
32,2013-11-19,86.0,1935.0,220.9375,57.333333333333336,25.28148148148148,-1.74725,6.68058333333333,0.0
32,2013-11-20,85.5,1946.40625,302.1875,56.99999999999999,24.987203981697036,-3.58029166666667,6.17575,0.0
32,2013-11-21,80.91145833333333,1849.296875,417.578125,53.94097222222223,24.887910194846953,1.49147826086956,10.4671739130435,0.0
32,2013-11-22,78.18229166666667,1882.890625,360.234375,52.12152777777778,23.619371718093763,9.056375,17.7860416666667,0.0
32,2013-11-23,72.625,1850.78125,480.46875,48.41666666666667,22.32112565076685,14.6047916666667,22.3460416666667,0.0
32,2013-11-24,72.01241666666667,1687.3062083333334,464.7970833333333,48.00827777777778,24.277195693098815,5.59520833333333,11.182375,0.0
32,2013-11-25,78.46354166666667,1827.265625,483.984375,52.30902777777777,24.42593859411594,0.0,0.0,0.0
32,2013-11-26,68.77866666666667,1718.28125,364.6875,45.852444444444444,22.769030519434594,0.0,0.0,0.0
32,2013-11-27,63.854166666666664,1502.8125,199.0625,42.56944444444444,24.169600979644645,0.0,0.0,0.0
32,2013-11-28,82.67708333333333,1923.671875,534.765625,55.11805555555556,24.447766541670614,0.0,0.0,0.0
32,2013-11-29,88.02604166666667,1963.984375,435.546875,58.68402777777778,25.495185877631478,0.0,0.0,0.0
32,2013-11-30,83.39583333333333,1861.875,616.40625,55.59722222222222,25.47879415165417,0.0,0.0,0.0
32,2013-12-01,78.16666666666667,1890.625,293.28125,52.11111111111111,23.518045913682275,0.0,0.0,0.0
32,2013-12-02,78.59895833333333,1888.671875,268.984375,52.39930555555555,23.672564862691026,0.0,0.0,0.0
32,2013-12-03,78.41145833333333,1888.203125,296.796875,52.27430555555556,23.62195604102592,0.0,0.0,0.0
32,2013-12-04,80.94791666666667,1903.515625,332.890625,53.96527777777778,24.189910846615135,0.0,0.0,0.0
32,2013-12-05,74.63020833333333,1750.859375,331.171875,49.75347222222222,24.246464781679634,0.0,0.0,0.0
32,2013-12-06,80.60416666666667,1909.0625,295.0,53.73611111111111,24.017200487441116,0.0,0.0,0.0
32,2013-12-07,86.66666666666667,1953.984375,496.328125,57.77777777777777,25.229929941936657,0.0,0.0,0.0
32,2013-12-08,85.265625,1892.1875,334.0625,56.84375000000001,25.632729149463252,0.0,0.0,0.0
32,2013-12-09,83.859375,1917.578125,511.796875,55.90625,24.87617437359951,0.0,0.0,0.0
32,2013-12-10,68.61295833333334,1624.7267083333334,658.3201666666666,45.74197222222222,24.022094053373404,6.84520833333333,12.0992083333333,0.0
32,2013-12-11,84.91666666666667,1910.625,575.15625,56.611111111111114,25.281481481481478,6.74733333333333,14.6329583333333,0.0
32,2013-12-12,73.851625,1787.734375,638.203125,49.23441666666667,23.49860617343297,9.40330434782609,15.7228695652174,0.0
32,2013-12-13,73.47395833333333,1655.859375,639.765625,48.98263888888889,25.24032974233965,3.30557142857143,11.203,0.0
32,2013-12-14,85.52604166666667,1916.953125,700.546875,57.01736111111111,25.378848722790526,7.21391666666667,17.578125,0.0
32,2013-12-15,79.78125,1854.84375,537.96875,53.1875,24.466877263920477,5.71783333333333,15.11575,0.0
32,2013-12-16,81.9375,1884.6875,472.8125,54.625,24.73024374067319,1.42970833333333,9.93729166666667,0.0
32,2013-12-17,81.63541666666667,1880.78125,584.84375,54.423611111111114,24.69024304690168,3.46470833333333,15.1691666666667,0.0
32,2013-12-18,74.79166666666667,1845.625,425.3125,49.861111111111114,23.051266132370092,5.31058333333333,13.5103333333333,0.0
32,2013-12-19,78.10416666666667,1868.046875,399.609375,52.06944444444444,23.783264792122637,4.71416666666667,13.2066666666667,0.0
32,2013-12-20,75.45833333333333,1860.15625,323.90625,50.30555555555556,23.075059032152687,11.4235833333333,17.6613333333333,0.0
32,2013-12-21,44.973958333333336,1089.140625,141.796875,29.98263888888889,23.48887374570611,3.37207142857143,10.1005,0.0
32,2013-12-22,0.0,0.0,0.0,0.0,0.0,,,
32,2013-12-23,55.234375,1327.265625,143.828125,36.822916666666664,23.672091745639335,6.19141176470588,17.3226470588235,0.0
32,2013-12-24,81.16145833333333,1899.21875,406.25,54.107638888888886,24.308596828008593,-1.91095833333333,6.03345833333333,0.0
32,2013-12-25,73.20833333333333,1736.953125,454.609375,48.80555555555556,23.974936155964354,3.51936363636364,14.5166363636364,0.0
32,2013-12-26,79.52604166666667,1893.125,622.96875,53.017361111111114,23.895444499468102,6.39679166666667,13.9787916666667,0.0
32,2013-12-27,82.625,1918.59375,470.9375,55.08333333333333,24.497032874555472,0.940125,9.530875,0.0
32,2013-12-28,79.140625,1896.71875,454.21875,52.760416666666664,23.7345813768295,1.10020833333333,8.4605,0.0
32,2013-12-29,79.31770833333333,1885.78125,438.90625,52.878472222222214,23.925657561613313,3.94658333333333,11.0625416666667,0.0
32,2013-12-30,81.55729166666667,1893.828125,422.421875,54.37152777777777,24.49668238842365,1.57029166666667,10.1701666666667,0.0
32,2013-12-31,79.77604166666667,1813.515625,488.671875,53.18402777777778,25.022818152663497,-0.73795652173913,6.15308695652174,0.0
32,2014-01-01,83.75,1905.3125,623.28125,55.833333333333336,25.003663003663,0.176541666666667,8.6065,0.0
32,2014-01-02,77.3125,1794.609375,565.390625,51.541666666666664,24.50557079215823,9.70630434782609,19.4208695652174,0.0
32,2014-01-03,57.508874999999996,1368.8748333333333,687.1517916666667,38.33925,23.89770362191625,33.118,48.3602916666667,0.0
32,2014-01-04,22.117,1745.9375,457.34375,14.744666666666667,7.205805954298669,60.873375,70.3175833333333,0.0
32,2014-01-05,55.54045833333333,1784.53125,228.203125,37.02697222222222,17.70395673856152,28.0427083333333,37.0428333333334,0.0
32,2014-01-06,77.80729166666667,1851.484375,252.265625,51.87152777777778,23.904809391863697,1.64466666666667,12.9163333333333,0.0
32,2014-01-07,83.05729166666667,1897.03125,440.78125,55.37152777777777,24.905101629922484,6.478375,14.576375,0.0
32,2014-01-08,83.82291666666667,1913.28125,456.40625,55.88194444444444,24.92120230479561,4.17720833333333,12.315,0.0
32,2014-01-09,81.80566666666667,1820.0563333333332,415.5674583333334,54.537111111111116,25.56722514754885,1.36279166666667,11.1502916666667,0.0
32,2014-01-10,86.54166666666667,1935.78125,385.46875,57.69444444444445,25.430448157415626,-2.84366666666667,5.95683333333333,0.0
32,2014-01-11,81.55208333333333,1887.5,227.1875,54.36805555555555,24.577241537895507,0.649375,9.85516666666667,0.0
32,2014-01-12,85.61458333333333,1910.9375,423.28125,57.076388888888886,25.485097665122197,-4.74945833333333,3.87345833333333,0.0
32,2014-01-13,80.796875,1857.5,295.625,53.864583333333336,24.74291021758636,-1.19975,6.78104166666667,0.0
32,2014-01-14,76.17708333333333,1821.640625,167.109375,50.78472222222222,23.78738354943699,11.291875,19.484375,0.0
32,2014-01-15,72.75520833333333,1820.0,265.9375,48.50347222222222,22.73933388659951,13.4345,22.4558333333333,0.0
32,2014-01-16,75.40625,1834.453125,324.765625,50.27083333333333,23.382221086552246,8.66720833333333,17.7056666666667,0.0
32,2014-01-17,81.390625,1887.96875,271.25,54.260416666666664,24.522493034290598,1.62491666666667,12.0860416666667,0.0
32,2014-01-18,79.72395833333333,1890.078125,437.890625,53.14930555555556,23.993529349628222,2.44833333333333,10.85125,0.0
32,2014-01-19,81.015625,1887.96875,474.0625,54.01041666666667,24.40950784849237,5.43145833333333,12.65875,0.0
32,2014-01-20,83.078125,1905.625,233.59375,55.385416666666664,24.79900650486498,-1.3575,9.21470833333333,0.0
32,2014-01-21,86.27083333333333,1896.328125,723.984375,57.513888888888886,25.878288175705055,-3.77879166666667,7.035125,0.0
32,2014-01-22,81.859375,1859.296875,1314.453125,54.57291666666667,25.044059274199192,1.14370833333333,9.559875,0.0
32,2014-01-23,73.09375,1845.0,773.28125,48.72916666666667,22.535588866305325,11.8859583333333,21.0387916666667,0.0
32,2014-01-24,70.97137500000001,1772.8125,557.03125,47.31425,22.77222425524414,15.9122173913043,22.2727391304348,0.0
32,2014-01-25,63.23708333333334,1720.0,447.8125,42.158055555555556,20.913581920219638,25.8028260869565,33.7715217391305,0.0
32,2014-01-26,90.046875,1919.6875,957.03125,60.03125,26.682292853654566,-1.09708333333333,4.89041666666667,0.0
32,2014-01-27,88.015625,1895.703125,1184.609375,58.677083333333336,26.410370217734737,1.09466666666667,11.3437916666667,0.0
32,2014-01-28,87.109375,1928.515625,698.984375,58.072916666666664,25.69370737965026,7.644,16.2941666666667,0.0
32,2014-01-29,85.49479166666667,1913.125,555.3125,56.99652777777777,25.42033966750154,2.42945833333333,9.835875,0.0
32,2014-01-30,81.54166666666667,1888.28125,540.78125,54.361111111111114,24.563935089412954,6.87220833333333,13.28375,0.0
32,2014-01-31,77.765625,1863.671875,357.578125,51.84375,23.73576608677426,6.66875,14.1925416666667,0.0
32,2014-02-01,78.98958333333333,1875.625,234.21875,52.65972222222223,23.955699026250507,6.18520833333333,13.8837083333333,0.0
32,2014-02-02,79.16145833333333,1872.96875,191.09375,52.77430555555556,24.041872676881436,6.93041666666666,13.2408333333333,0.0
32,2014-02-03,80.84895833333333,1888.90625,266.875,53.89930555555556,24.347202231597134,-1.70533333333333,5.50104166666667,0.0
32,2014-02-04,81.453125,1893.828125,279.921875,54.30208333333333,24.46539471693962,3.91266666666667,11.0519166666667,0.0
32,2014-02-05,80.16145833333333,1879.0625,312.1875,53.44097222222223,24.266627399892826,5.89654166666666,12.2067916666667,0.0
32,2014-02-06,78.9135,1774.6490416666666,494.7259583333334,52.608999999999995,25.294369870361926,11.8912083333333,23.7255,0.0
32,2014-02-07,84.61979166666667,1893.828125,426.796875,56.41319444444445,25.41653993005422,0.253666666666666,8.14658333333333,0.0
32,2014-02-08,82.5,1832.890625,657.421875,55.00000000000001,25.603682707471975,0.456434782608696,9.60282608695652,0.0
32,2014-02-09,79.921875,1802.5,965.46875,53.28125,25.22176230929265,3.00869565217391,9.93295652173913,0.0
32,2014-02-10,82.16145833333333,1848.75,911.40625,54.77430555555556,25.279878953497104,0.606916666666667,8.46725,0.0
32,2014-02-11,86.94791666666667,1924.53125,2143.28125,57.96527777777778,25.699179093033113,-4.423,5.63791666666667,0.0
32,2014-02-12,85.40104166666667,1915.546875,2196.953125,56.93402777777777,25.360360446093956,-3.78583333333333,4.32275,0.0
32,2014-02-13,81.234375,1883.984375,2108.828125,54.15624999999999,24.52717810491395,1.36979166666667,12.062125,0.0
32,2014-02-14,79.171875,1863.28125,2149.21875,52.78125,24.170050314465406,8.05008333333333,15.9841666666667,0.0
32,2014-02-15,79.84895833333333,1884.84375,2203.28125,53.232638888888886,24.097885637440474,2.85816666666667,12.1664583333333,0.0
32,2014-02-16,81.90104166666667,1892.5,2241.25,54.60069444444444,24.617195526933802,-1.27904166666667,7.87891666666666,0.0
32,2014-02-17,76.453125,1731.171875,1628.203125,50.96874999999999,25.121183266392887,-5.328,4.00104545454545,0.0
32,2014-02-18,73.265625,1778.828125,881.484375,48.84375,23.42886819798849,9.51954166666666,15.7185416666667,0.0
32,2014-02-19,39.291666666666664,935.390625,141.796875,26.194444444444443,23.89419898475273,-2.1345,4.182,0.0
32,2014-02-20,77.65104166666667,1877.65625,264.375,51.76736111111111,23.524274407552262,3.81458333333333,11.30325,0.0
32,2014-02-21,34.598958333333336,847.109375,125.234375,23.06597222222222,23.23317552542859,11.7199090909091,20.0877272727273,0.0
32,2014-02-22,0.0,0.0,0.0,0.0,0.0,,,
32,2014-02-23,0.0,0.0,0.0,0.0,0.0,,,
32,2014-02-24,68.30729166666667,1570.859375,374.921875,45.53819444444444,24.73516409431762,3.28405,11.60555,0.0
32,2014-02-25,79.97395833333333,1870.0,573.59375,53.31597222222222,24.327194277332147,9.7055,18.1902083333333,0.0
32,2014-02-26,64.546875,1537.890625,560.859375,43.03125,23.87452882905766,12.0006,21.387,0.0
32,2014-02-27,73.046875,1707.421875,1264.609375,48.69791666666667,24.335811789826888,13.2421304347826,22.4345652173913,0.0
