ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
32,2014-02-28,73.52604166666667,1607.1875,450.15625,49.017361111111114,26.02313878626828,-2.51615,7.8245,0.0
32,2014-03-01,87.921875,1933.046875,571.171875,58.614583333333336,25.872571366985948,-2.26554166666667,7.328125,0.0
32,2014-03-02,82.078125,1840.703125,464.921875,54.71875000000001,25.36464071983362,-4.69269565217391,3.95208695652174,0.0
32,2014-03-03,78.43429166666667,1752.1447500000002,570.28625,52.28952777777778,25.463672208810884,9.72858333333333,22.0777083333333,0.0
32,2014-03-04,75.58595833333334,1787.109375,1188.125,50.390638888888894,24.05885909022465,11.02825,21.0158333333333,0.0
32,2014-03-05,62.23383333333334,1746.25,226.5625,41.489222222222224,20.272400206792334,20.2752083333333,28.9894166666667,0.0
32,2014-03-06,82.40104166666667,1893.671875,321.953125,54.934027777777786,24.752154700184732,-0.171833333333333,7.22479166666667,0.0
32,2014-03-07,80.953125,1884.453125,388.671875,53.96875,24.436180092035983,0.422583333333333,8.07391666666666,0.0
32,2014-03-08,73.34375,1720.9375,164.0625,48.895833333333336,24.242815204890743,6.40213636363636,14.5845909090909,0.0
32,2014-03-09,77.55208333333333,1809.0625,437.1875,51.701388888888886,24.385122166561104,3.91691304347826,12.0799130434783,0.0
32,2014-03-10,77.078125,1847.5,324.0625,51.385416666666664,23.731857521425347,7.66458333333333,16.2523333333333,0.0
32,2014-03-11,74.52083333333333,1843.046875,161.796875,49.68055555555556,22.999921815758363,11.4414166666667,19.2497916666667,0.0
32,2014-03-12,72.72395833333333,1765.0,154.21875,48.48263888888889,23.437853615832545,7.03730434782609,15.3327391304348,0.0
32,2014-03-13,75.984375,1772.03125,195.78125,50.65625,24.39146900626047,5.94408695652174,14.2035217391304,0.0
32,2014-03-14,49.239583333333336,1159.53125,196.09375,32.82638888888889,24.15555106379793,-0.128066666666667,6.525,0.0
32,2014-03-15,77.84637500000001,1816.6925,482.60437499999995,51.897583333333344,24.37485319016106,1.59995833333333,8.80470833333333,0.0
32,2014-03-16,69.43270833333334,1587.8188333333335,561.8674583333333,46.28847222222222,24.874146907992824,11.1369583333333,25.5129583333333,0.0
32,2014-03-17,81.078125,1890.703125,525.546875,54.052083333333336,24.393009930719113,5.17154166666667,13.80825,0.0
32,2014-03-18,78.75,1889.140625,349.765625,52.5,23.712170712542903,7.87683333333333,17.237125,0.0
32,2014-03-19,76.03645833333333,1868.125,340.46875,50.69097222222222,23.15266486375971,12.87125,22.6641666666667,0.0
32,2014-03-20,75.328125,1857.34375,359.21875,50.21875,23.07012282325229,9.84895833333333,17.3254166666667,0.0
32,2014-03-21,77.11979166666667,1871.953125,213.515625,51.41319444444444,23.434512100682127,11.4804583333333,19.3670833333333,0.0
32,2014-03-22,79.66666666666667,1883.125,269.84375,53.11111111111111,24.06481542943541,11.0013333333333,20.0403333333333,0.0
32,2014-03-23,83.32291666666667,1909.140625,286.640625,55.548611111111114,24.826276184110615,0.510625,9.4595,0.0
32,2014-03-24,85.08854166666667,1920.9375,424.53125,56.72569444444444,25.19665464634962,-3.41475,5.21629166666666,0.0
32,2014-03-25,83.48958333333333,1902.578125,324.453125,55.65972222222222,24.96173868608476,0.975083333333333,9.94391666666667,0.0
32,2014-03-26,85.9375,1922.03125,404.53125,57.291666666666664,25.433569086524134,-6.4915,2.42420833333333,0.0
32,2014-03-27,84.78645833333333,1917.265625,393.515625,56.52430555555556,25.15528525958826,-0.797208333333333,10.935,0.0
32,2014-03-28,75.18070833333333,1776.039125,307.242125,50.120472222222226,24.07902636920294,14.2830833333333,25.49975,0.0
32,2014-03-29,79.86458333333333,1893.671875,121.015625,53.24305555555555,23.99023703764823,9.37054166666667,18.9010416666667,0.0
32,2014-03-30,56.375,1329.609375,87.421875,37.583333333333336,24.118346162132518,-0.341588235294118,9.21017647058823,0.0
32,2014-03-31,85.22395833333333,1914.921875,148.671875,56.81597222222222,25.316034524181884,-3.09658333333333,6.54825,0.0
32,2014-04-01,83.25,1894.296875,147.578125,55.50000000000001,24.998919453953068,-5.51795833333334,3.51025,0.0
32,2014-04-02,81.58854166666667,1895.9375,163.90625,54.39236111111111,24.478803820302915,2.69908333333333,15.7903333333333,0.0
32,2014-04-03,71.13541666666667,1650.703125,153.828125,47.423611111111114,24.51330924847892,9.56471428571428,18.6007142857143,0.0
32,2014-04-04,57.796875,1385.0,183.28125,38.53125,23.737753835740072,8.99666666666667,17.3286666666667,0.0
32,2014-04-05,76.359375,1802.734375,461.796875,50.90625,24.094374864572046,9.441,20.2878695652174,0.0
32,2014-04-06,81.05208333333333,1896.875,254.375,54.03472222222222,24.305832875709317,4.38383333333333,14.3854166666667,0.0
32,2014-04-07,65.796875,1560.703125,129.140625,43.864583333333336,23.98114998915419,5.86395,15.40235,0.0
32,2014-04-08,75.90625,1782.578125,153.203125,50.604166666666664,24.222223196154914,4.581,14.315,0.0
32,2014-04-09,76.1875,1848.75,146.09375,50.79166666666667,23.441779355420326,14.09525,21.8125,0.0
32,2014-04-10,73.609375,1832.109375,148.203125,49.072916666666664,22.854239335920287,10.0824166666667,18.42825,0.0
32,2014-04-11,75.796875,1839.21875,117.578125,50.53125000000001,23.442447540565794,12.1664166666667,23.1825,0.0
32,2014-04-12,80.28645833333333,1869.140625,138.359375,53.52430555555555,24.43348194589574,4.14416666666667,15.3697916666667,0.0
32,2014-04-13,78.27083333333333,1847.109375,123.90625,52.18055555555555,24.104181176481646,36.014,47.1910416666667,0.0
32,2014-04-14,77.53125,1834.84375,120.703125,51.6875,24.036029975304434,41.444875,52.8629166666667,0.0
32,2014-04-15,76.93229166666667,1764.84375,203.828125,51.28819444444444,24.79633220205597,7.538,16.7091304347826,0.0
32,2014-04-16,85.671875,1891.953125,241.015625,57.114583333333336,25.75804737718682,0.00783333333333349,11.11325,0.0
32,2014-04-17,84.19270833333333,1888.828125,225.859375,56.12847222222223,25.355202143451304,3.61320833333333,13.7110416666667,0.0
32,2014-04-18,80.91666666666667,1866.171875,166.171875,53.94444444444444,24.664446956270957,8.54645833333333,19.1795833333333,0.0
32,2014-04-19,20.3125,467.578125,35.703125,13.541666666666666,24.711222500696184,4.37333333333333,11.335,0.0
32,2014-04-20,0.0,0.0,0.0,0.0,0.0,,,
32,2014-04-21,0.0,0.0,0.0,0.0,0.0,,,
32,2014-04-22,0.0,0.0,0.0,0.0,0.0,,,
32,2014-04-23,0.0,0.0,0.0,0.0,0.0,,,
32,2014-04-24,0.0,0.0,0.0,0.0,0.0,,,
32,2014-04-25,0.0,0.0,0.0,0.0,0.0,,,
32,2014-04-26,0.0,0.0,0.0,0.0,0.0,,,
32,2014-04-27,0.0,0.0,0.0,0.0,0.0,,,
32,2014-04-28,0.0,0.0,0.0,0.0,0.0,,,
32,2014-04-29,0.0,0.0,0.0,0.0,0.0,,,
32,2014-04-30,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-01,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-02,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-03,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-04,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-05,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-06,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-07,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-08,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-09,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-10,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-11,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-12,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-13,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-14,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-15,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-16,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-17,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-18,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-19,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-20,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-21,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-22,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-23,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-24,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-25,0.0,0.0,0.0,0.0,0.0,,,
32,2014-05-26,79.703125,1786.640625,138.203125,53.13541666666667,25.3760009911525,0.0,0.0,0.0
32,2014-05-27,80.49479166666667,1837.109375,138.984375,53.66319444444444,24.92400359108843,0.0,0.0,0.0
32,2014-05-28,81.89583333333333,1846.953125,172.109375,54.59722222222222,25.222664955891126,0.0,0.0,0.0
32,2014-05-29,81.34375,1850.078125,149.921875,54.229166666666664,25.01031487972073,0.0,0.0,0.0
32,2014-05-30,39.245958333333334,887.8314999999999,252.05129166666666,26.16397222222222,25.14487185756657,0.0,0.0,0.0
32,2014-05-31,50.484375,1150.390625,98.515625,33.65625,24.96299490662139,0.0,0.0,0.0
32,2014-06-01,27.28125,617.34375,51.71875,18.1875,25.137509491268027,0.0,0.0,0.0
32,2014-06-02,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-03,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-04,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-05,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-06,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-07,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-08,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-09,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-10,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-11,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-12,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-13,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-14,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-15,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-16,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-17,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-18,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-19,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-20,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-21,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-22,79.22916666666667,1824.296875,145.3125,52.81944444444444,24.70441713179069,59.4643333333333,68.6472916666667,0.0
32,2014-06-23,42.36654166666667,968.6865416666666,90.21970833333334,28.24436111111111,24.878534057664652,58.0866923076923,72.3981538461538,0.0
32,2014-06-24,78.45833333333333,1809.453125,146.015625,52.30555555555556,24.664753488862985,92.0272083333334,99.5412500000001,0.0
32,2014-06-25,75.703125,1755.3125,141.71875,50.46874999999999,24.5326464304789,85.7804347826087,93.075347826087,0.0
32,2014-06-26,60.338541666666664,1379.84375,112.03125,40.22569444444444,24.874246656349474,87.2072777777778,96.1839444444444,0.0
32,2014-06-27,29.65625,689.6875,54.6875,19.770833333333336,24.459575592810754,83.366,90.5044444444444,0.0
32,2014-06-28,20.34375,463.046875,36.796875,13.5625,24.991429053484055,61.1321666666667,66.9,0.0
32,2014-06-29,0.0,0.0,0.0,0.0,0.0,,,
32,2014-06-30,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-01,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-02,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-03,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-04,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-05,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-06,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-07,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-08,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-09,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-10,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-11,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-12,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-13,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-14,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-15,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-16,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-17,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-18,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-19,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-20,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-21,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-22,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-23,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-24,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-25,0.0,0.0,0.0,0.0,0.0,,,
32,2014-07-26,-0.15825,1.8298333333333332,904.8107916666667,-0.1055,-49.194576008743965,128.3985,142.025444444444,0.0
32,2014-07-27,-0.406125,1.4932083333333335,1036.7880416666667,-0.27075,-154.71212713117725,161.356333333333,168.491047619048,0.0
32,2014-07-28,-0.21904166666666666,2.7701666666666664,1208.4798333333333,-0.14602777777777778,-44.97859384714118,130.208583333333,138.908833333333,0.0
32,2014-07-29,-0.23970833333333333,2.4845,1148.7655,-0.15980555555555556,-54.88190391538651,124.734304347826,134.479608695652,0.0
32,2014-07-30,-0.055,4.139833333333333,1229.1414166666666,-0.03666666666666667,-7.557268811143768,129.386958333333,139.367208333333,0.0
32,2014-07-31,36.898,940.2946666666667,521.3459583333333,24.598666666666666,22.321526514383432,78.4649523809524,91.4006666666667,0.0
32,2014-08-01,19.859375,473.125,23.90625,13.239583333333332,23.876722809335092,30.4873333333333,38.0975,0.0
32,2014-08-02,0.0,0.0,0.0,0.0,0.0,,,
32,2014-08-03,0.0,0.0,0.0,0.0,0.0,,,
32,2014-08-04,0.0,0.0,0.0,0.0,0.0,,,
32,2014-08-05,0.0,0.0,0.0,0.0,0.0,,,
32,2014-08-06,0.0,0.0,0.0,0.0,0.0,,,
32,2014-08-07,0.0,0.0,0.0,0.0,0.0,,,
32,2014-08-08,53.05804166666667,1202.0765,108.35320833333333,35.372027777777774,25.107539080407026,71.6733529411765,89.9999411764706,0.0
32,2014-08-09,73.61458333333333,1788.28125,120.15625,49.076388888888886,23.41601961069851,70.7624347826087,79.8332173913044,0.0
32,2014-08-10,73.546875,1780.546875,133.359375,49.03125,23.496103725154665,69.3854347826087,79.9853043478261,0.0
32,2014-08-11,72.66666666666667,1768.28125,131.25,48.44444444444444,23.37593198040313,94.0607391304348,103.021173913044,0.0
32,2014-08-12,76.65625,1833.515625,142.421875,51.104166666666664,23.781979064581645,90.3578333333334,98.1508333333334,0.0
32,2014-08-13,68.82541666666667,1699.80375,181.211875,45.88361111111111,23.032183086168363,84.0423333333334,94.354625,0.0
32,2014-08-14,79.11979166666667,1872.578125,137.265625,52.74652777777777,24.034230788842994,9.08191666666666,17.7265,0.0
32,2014-08-15,73.78125,1784.921875,126.640625,49.1875,23.51320523482295,20.1506086956522,31.7832608695652,0.0
32,2014-08-16,74.90104166666667,1784.21875,128.125,49.93402777777778,23.87947621410709,33.3164347826087,43.055,0.0
32,2014-08-17,76.33854166666667,1844.609375,139.296875,50.89236111111111,23.540977134010042,57.1765416666667,65.1577083333333,0.0
32,2014-08-18,78.234375,1851.171875,158.203125,52.15625000000001,24.04008018569318,44.2382083333333,52.714375,0.0
32,2014-08-19,77.13541666666667,1844.296875,151.640625,51.423611111111114,23.79074474143733,54.8412916666667,63.1704166666667,0.0
32,2014-08-20,67.52604166666667,1679.53125,133.28125,45.01736111111111,22.870109364178578,86.2195454545455,94.039090909091,0.0
32,2014-08-21,61.575916666666664,1530.9990833333334,251.89154166666665,41.05061111111111,22.87815473690228,101.905434782609,116.621956521739,0.0
32,2014-08-22,71.25,1707.109375,144.453125,47.5,23.74152212713377,88.8999090909091,96.4536363636364,0.0
32,2014-08-23,75.16145833333333,1789.0625,147.8125,50.107638888888886,23.897623968947112,85.7582608695652,92.7495652173913,0.0
32,2014-08-24,74.52083333333333,1785.9375,143.75,49.68055555555556,23.735396131039174,57.5309565217391,66.6456521739131,0.0
32,2014-08-25,73.06770833333333,1777.1875,131.71875,48.71180555555556,23.387148564953204,76.4230434782609,84.564347826087,0.0
32,2014-08-26,70.109375,1746.953125,133.4375,46.739583333333336,22.82863169506432,82.9831304347826,89.5917391304348,0.0
32,2014-08-27,69.25,1746.40625,139.6875,46.166666666666664,22.55586770451224,90.2808260869566,98.3582608695653,0.0
32,2014-08-28,74.13020833333333,1757.03125,168.125,49.420138888888886,23.99942147127118,72.8535652173913,80.3384782608696,0.0
32,2014-08-29,69.16666666666667,1634.609375,130.234375,46.111111111111114,24.06954600731784,47.944619047619,56.5902380952381,0.0
32,2014-08-30,78.07291666666667,1845.390625,152.578125,52.04861111111111,24.065624279713436,78.958,86.7754166666667,0.0
32,2014-08-31,63.65625,1531.40625,137.03125,42.4375,23.644801550862155,91.38005,98.1175,0.0
32,2014-09-01,73.265625,1778.828125,881.484375,48.84375,23.42886819798849,9.51954166666666,15.7185416666667,0.0
32,2014-09-02,62.510875,1527.5577083333335,196.3875416666667,41.67391666666666,23.2778566739909,100.54252173913,107.855260869565,0.0
32,2014-09-03,77.05208333333333,1839.609375,134.765625,51.36805555555556,23.825597976623584,85.6815,93.9633333333334,0.0
32,2014-09-04,72.359375,1602.34375,119.21875,48.239583333333336,25.687636925077197,84.0137391304348,95.6730434782609,0.0
32,2014-09-05,66.984375,1612.65625,113.28125,44.65625,23.62744404611956,89.682,98.1061904761905,0.0
32,2014-09-06,75.47916666666667,1783.4375,132.5,50.31944444444445,24.074331717384105,86.3827391304348,95.238695652174,0.0
32,2014-09-07,80.78645833333333,1864.921875,165.078125,53.85763888888889,24.641262992287245,53.050375,64.225625,0.0
32,2014-09-08,70.07129166666667,1693.828125,124.765625,46.714194444444445,23.531836448708287,59.6939090909091,71.3234090909091,0.0
32,2014-09-09,75.15625,1833.59375,139.921875,50.10416666666667,23.31562278085499,67.79275,76.2618333333334,0.0
32,2014-09-10,68.83333333333333,1742.578125,132.109375,45.88888888888889,22.469405464644197,90.2079130434783,98.2864347826087,0.0
32,2014-09-11,72.69791666666667,1807.5,161.09375,48.46527777777778,22.878560588596894,59.878375,66.2329166666667,0.0
32,2014-09-12,78.06770833333333,1778.515625,187.734375,52.045138888888886,24.968863996876294,12.0793913043478,18.3339130434783,0.0
32,2014-09-13,79.16145833333333,1841.71875,196.25,52.77430555555556,24.44981146837853,12.6842916666667,21.2733333333333,0.0
32,2014-09-14,78.4375,1837.734375,188.046875,52.29166666666667,24.27873428842693,13.812625,20.4920833333333,0.0
32,2014-09-15,71.85416666666667,1668.4375,164.21875,47.90277777777778,24.49779817277476,25.1578695652174,34.9214347826087,0.0
32,2014-09-16,71.890625,1791.015625,183.984375,47.92708333333333,22.8327342784442,31.615,40.9404166666667,0.0
32,2014-09-17,74.19791666666667,1793.203125,191.015625,49.46527777777778,23.536791607971843,28.127375,35.8467083333333,0.0
32,2014-09-18,66.17708333333333,1579.765625,170.859375,44.11805555555556,23.828680854337346,14.3901428571429,21.4312380952381,0.0
32,2014-09-19,72.24479166666667,1684.921875,166.640625,48.16319444444444,24.390000669747504,13.0765909090909,19.5788636363636,0.0
32,2014-09-20,56.39895833333333,1383.863375,382.46475000000004,37.59930555555556,23.182640746799,70.5206666666667,80.3855,0.0
32,2014-09-21,0.049375,3.9295416666666667,1091.5392083333334,0.03291666666666667,7.147435557581991,159.248458333333,167.948416666667,0.0
32,2014-09-22,32.778875,732.14225,722.2717916666667,21.852583333333335,25.467341529827937,53.255875,61.1605,0.0
32,2014-09-23,78.39583333333333,1801.796875,150.078125,52.263888888888886,24.74982824822828,20.3898695652174,28.8780434782609,0.0
32,2014-09-24,80.98958333333333,1884.84375,144.84375,53.99305555555556,24.442118691683472,49.4134583333333,57.1260416666667,0.0
32,2014-09-25,74.56770833333333,1705.625,129.765625,49.71180555555556,24.868654065388217,50.5216363636364,62.4813636363637,0.0
32,2014-09-26,37.645916666666665,1196.796875,69.375,25.097277777777776,17.892971406604723,51.6713125,62.6246875,0.0
32,2014-09-27,4.450708333333333,479.268875,425.8016666666667,2.9671388888888885,5.282444550450817,114.332565217391,124.636739130435,0.0
32,2014-09-28,5.083125,201.09333333333333,449.34612500000003,3.38875,14.37865139321708,123.022857142857,134.369047619048,0.0
32,2014-09-29,5.285291666666667,199.18745833333332,512.47275,3.5235277777777774,15.093571159272981,121.610409090909,134.437818181818,0.0
32,2014-09-30,-0.16208333333333333,102.56895833333334,792.8998750000001,-0.10805555555555556,-0.8988918701713546,120.338291666667,129.856333333333,0.0
32,2014-10-01,18.202458333333333,546.8528749999999,695.569,12.134972222222222,18.934096394045856,66.7989166666667,77.8797083333334,0.0
32,2014-10-02,62.56279166666667,1780.390625,124.0625,41.70852777777778,19.988760234226064,67.9279583333333,76.12375,0.0
32,2014-10-03,57.82320833333333,1549.921875,144.921875,38.54880555555556,21.221565338754754,70.3832727272727,78.7738636363637,0.0
32,2014-10-04,66.171875,1780.78125,129.765625,44.114583333333336,21.13722178351028,19.7795416666667,26.5142916666667,0.0
32,2014-10-05,17.39795833333333,482.76212499999997,699.9722499999999,11.598638888888889,20.49982407369767,133.745545454545,141.7685,0.0
32,2014-10-06,49.770833333333336,1187.265625,92.03125,33.18055555555556,23.845808748802757,63.605125,71.300625,0.0
32,2014-10-07,76.79166666666667,1738.59375,117.734375,51.19444444444444,25.124707668034706,18.8994583333333,25.8023333333333,0.0
32,2014-10-08,74.78645833333333,1745.703125,153.125,49.857638888888886,24.368994803709505,73.8536086956522,82.5558695652174,0.0
32,2014-10-09,65.34375,1567.5,150.234375,43.5625,23.712729266347687,70.0567619047619,79.6833333333334,0.0
32,2014-10-10,69.95833333333333,1648.4375,106.40625,46.63888888888889,24.140819378620325,13.9880454545454,20.5465,0.0
32,2014-10-11,75.97916666666667,1753.4375,106.953125,50.65277777777778,24.648430661993306,23.2970869565217,30.7828260869565,0.0
32,2014-10-12,82.5,1853.046875,136.328125,55.00000000000001,25.32518234326911,5.56920833333333,12.09625,0.0
32,2014-10-13,84.83854166666667,1867.890625,145.703125,56.55902777777778,25.836090082302803,7.50533333333333,14.4427083333333,0.0
32,2014-10-14,77.9375,1717.03125,137.03125,51.95833333333333,25.819825886492552,14.4751818181818,21.6361363636364,0.0
32,2014-10-15,84.984375,1877.96875,138.125,56.65625,25.741613278974956,2.32558333333333,9.85666666666667,0.0
32,2014-10-16,87.421875,1898.828125,134.609375,58.28124999999999,26.189035177946923,6.33370833333333,11.5627083333333,0.0
32,2014-10-17,86.828125,1896.71875,160.78125,57.885416666666664,26.040092539198728,16.6467916666667,25.6175,0.0
32,2014-10-18,77.84375,1734.6875,116.09375,51.89583333333333,25.52628055005104,14.3582272727273,22.8270909090909,0.0
32,2014-10-19,85.13020833333333,1887.578125,132.734375,56.75347222222222,25.65451439188039,-3.52954166666667,3.89704166666667,0.0
32,2014-10-20,84.63541666666667,1880.9375,146.71875,56.423611111111114,25.595452363810896,45.7223333333333,56.151875,0.0
32,2014-10-21,82.22395833333333,1865.0,120.3125,54.81597222222222,25.07867469094429,21.4927916666667,30.4720833333334,0.0
32,2014-10-22,81.83333333333333,1868.515625,165.390625,54.55555555555556,24.91257078879272,9.98616666666666,17.5154583333333,0.0
32,2014-10-23,48.12829166666666,1563.3093333333334,199.81566666666666,32.08552777777778,17.512194159306212,49.313,60.1013333333333,0.0
32,2014-10-24,24.08875,1499.765625,159.6875,16.059166666666666,9.136416870691601,53.5658333333333,60.98775,0.0
32,2014-10-25,22.64979166666667,1506.875,142.1875,15.099861111111112,8.550116295681828,56.7557083333333,65.3410416666667,0.0
32,2014-10-26,18.220791666666667,1488.671875,167.34375,12.147194444444445,6.962309044578559,76.095625,83.5050416666667,0.0
32,2014-10-27,11.706375,1354.140625,158.671875,7.804249999999999,4.917492459470373,65.9945909090909,75.9041363636364,0.0
32,2014-10-28,13.117333333333333,1480.9375,164.375,8.744888888888887,5.03841414269302,69.7986666666666,78.6846666666667,0.0
32,2014-10-29,13.76925,1483.28125,163.828125,9.1795,5.280460718424102,73.70025,82.282375,0.0
32,2014-10-30,61.203624999999995,1542.4982916666668,212.15016666666668,40.802416666666666,22.57030831665697,11.1912608695652,20.8914782608696,0.0
32,2014-10-31,78.921875,1850.78125,156.25,52.61458333333333,24.25645560714788,1.8915,8.8565,0.0
32,2014-11-01,77.33333333333333,1827.578125,155.390625,51.55555555555556,24.06998484826895,16.3065833333333,23.8227083333333,0.0
32,2014-11-02,78.078125,1831.09375,155.46875,52.05208333333333,24.255142645845776,3.99458333333333,10.6925416666667,0.0
32,2014-11-03,80.61458333333333,1864.53125,173.125,53.74305555555555,24.593989590025792,2.02220833333333,8.94104166666667,0.0
32,2014-11-04,79.04166666666667,1833.046875,173.359375,52.69444444444444,24.528306032666087,15.0310416666667,22.8077083333333,0.0
32,2014-11-05,80.07291666666667,1866.484375,160.078125,53.38194444444444,24.4031746031746,3.37191666666667,11.395625,0.0
32,2014-11-06,81.52604166666667,1860.859375,168.046875,54.35069444444445,24.9211362544374,6.32179166666667,14.0860416666667,0.0
32,2014-11-07,80.265625,1855.546875,160.078125,53.51041666666667,24.60609518195725,19.9514166666667,30.0291666666667,0.0
32,2014-11-08,78.34895833333333,1842.96875,138.59375,52.23263888888889,24.18244971974942,29.5444166666667,36.6985416666667,0.0
32,2014-11-09,77.65104166666667,1839.0625,137.265625,51.76736111111111,24.01794439724346,15.9695416666667,23.721625,0.0
32,2014-11-10,75.0,1812.734375,125.859375,50.0,23.53488773003491,81.0232916666667,88.7029166666667,0.0
32,2014-11-11,75.10416666666667,1815.625,122.1875,50.06944444444444,23.530053547523426,79.6129583333333,86.7495833333334,0.0
32,2014-11-12,74.34895833333333,1817.96875,119.0625,49.56597222222222,23.263417370959267,88.5324583333333,95.515,0.0
32,2014-11-13,70.234375,1736.40625,117.34375,46.822916666666664,23.00824109901317,98.3430869565218,105.526086956522,0.0
32,2014-11-14,73.40104166666667,1806.796875,142.34375,48.93402777777778,23.108828545759405,83.8228333333333,91.2545833333334,0.0
32,2014-11-15,73.63020833333333,1799.53125,157.34375,49.08680555555556,23.274570441762418,89.7380833333334,97.16625,0.0
32,2014-11-16,64.625,1571.015625,128.59375,43.083333333333336,23.39941982860079,71.0452083333333,81.9104166666667,0.0
32,2014-11-17,62.536458333333336,1472.8125,120.46875,41.69097222222222,24.152987599311597,10.99375,17.6025,0.0
32,2014-11-18,77.63020833333333,1788.125,134.296875,51.75347222222222,24.695505165249134,14.78925,20.5572916666667,0.0
32,2014-11-19,74.10416666666667,1609.609375,124.140625,49.40277777777778,26.18829188845206,21.8814545454545,29.0140909090909,0.0
32,2014-11-20,69.00520833333333,1600.3125,118.75,46.00347222222222,24.52799854629087,3.16071428571428,9.98880952380952,0.0
32,2014-11-21,76.93229166666667,1817.8125,130.234375,51.28819444444444,24.073798540675796,4.50495833333333,10.5361666666667,0.0
32,2014-11-22,62.630208333333336,1509.921875,118.671875,41.75347222222222,23.594697688323187,13.84375,20.3243,0.0
32,2014-11-23,77.46354166666667,1820.9375,162.8125,51.642361111111114,24.19843878115287,-3.17341666666667,3.87845833333333,0.0
32,2014-11-24,78.9375,1840.3125,176.25,52.625,24.39926982509764,3.26966666666667,11.1350416666667,0.0
32,2014-11-25,78.68229166666667,1844.921875,175.703125,52.45486111111111,24.259623591408474,15.7485,22.5387083333333,0.0
32,2014-11-26,72.05729166666667,1750.46875,159.21875,48.03819444444444,23.41577900760709,4.72117391304348,15.043347826087,0.0
32,2014-11-27,75.72916666666667,1835.703125,144.921875,50.48611111111111,23.46636213606465,13.2079583333333,21.1533333333333,0.0
32,2014-11-28,77.99479166666667,1836.875,150.9375,51.99652777777778,24.15299752372311,9.59166666666666,18.3186666666667,0.0
32,2014-11-29,78.66145833333333,1832.96875,149.21875,52.44097222222223,24.41135974009983,5.34920833333333,11.9658333333333,0.0
32,2014-11-30,77.95833333333333,1833.203125,142.578125,51.97222222222222,24.190062741198474,8.66695833333333,16.1844583333333,0.0
32,2014-12-01,73.515625,1743.359375,148.671875,49.010416666666664,23.987101351855998,17.0715652173913,24.3041304347826,0.0
32,2014-12-02,78.640625,1836.875,169.375,52.427083333333336,24.352995633435405,1.96079166666667,9.47783333333333,0.0
32,2014-12-03,80.03125,1851.71875,168.125,53.35416666666667,24.584966106938936,7.92504166666667,16.8929166666667,0.0
32,2014-12-04,76.609375,1835.9375,179.0625,51.07291666666667,23.73608368794326,14.1325833333333,22.4816666666667,0.0
32,2014-12-05,33.104375,1703.671875,150.703125,22.069583333333334,11.053109613121167,53.2084583333333,60.9245416666667,0.0
32,2014-12-06,24.693416666666668,1613.671875,126.328125,16.46227777777778,8.704643571908873,68.6936521739131,77.6735217391305,0.0
32,2014-12-07,53.258,1533.828125,144.0625,35.50533333333333,19.751186702660487,44.6751739130435,52.5054347826087,0.0
32,2014-12-08,65.35425,1714.453125,142.265625,43.5695,21.6836933789018,21.5337391304348,28.4997826086957,0.0
32,2014-12-09,79.86979166666667,1845.46875,145.0,53.24652777777777,24.618460662847248,12.4695,19.6225,0.0
32,2014-12-10,80.703125,1831.09375,165.46875,53.80208333333333,25.07060471598828,20.302875,29.0002083333333,0.0
32,2014-12-11,82.875,1869.53125,159.84375,55.25,25.21597994149603,3.95891666666667,10.7525,0.0
32,2014-12-12,84.50520833333333,1883.984375,161.640625,56.33680555555556,25.51474416568756,10.3677083333333,18.3339583333333,0.0
32,2014-12-13,83.24479166666667,1876.328125,161.953125,55.496527777777786,25.236743880492057,13.6934166666667,20.65375,0.0
32,2014-12-14,81.546875,1851.484375,162.109375,54.364583333333336,25.053725192342856,-4.16204166666667,4.53208333333333,0.0
32,2014-12-15,82.140625,1857.578125,166.015625,54.760416666666664,25.153356885505602,0.100125,8.42691666666667,0.0
32,2014-12-16,82.97395833333333,1868.59375,175.0,55.31597222222222,25.25875584171846,18.335125,27.3439583333333,0.0
32,2014-12-17,82.890625,1863.75,162.8125,55.260416666666664,25.29896741560474,5.77929166666666,13.0793333333333,0.0
32,2014-12-18,82.30729166666667,1858.359375,184.609375,54.87152777777777,25.19379819976364,2.556375,10.6329583333333,0.0
32,2014-12-19,81.02604166666667,1846.953125,174.921875,54.01736111111111,24.95478241661144,15.993,23.8620833333333,0.0
32,2014-12-20,72.28125,1682.65625,146.71875,48.1875,24.43516575355186,-3.00531818181818,4.13854545454545,0.0
32,2014-12-21,76.640625,1824.84375,153.75,51.09375000000001,23.890123298227586,4.17295833333333,12.2379166666667,0.0
32,2014-12-22,74.96354166666667,1814.53125,135.9375,49.97569444444444,23.500152606752966,54.2900833333333,63.4702083333333,0.0
32,2014-12-23,70.234375,1735.15625,135.234375,46.822916666666664,23.024816148881886,60.8077826086957,70.3847826086957,0.0
32,2014-12-24,75.078125,1818.515625,146.171875,50.05208333333333,23.48450544886941,12.1637083333333,19.2602083333333,0.0
32,2014-12-25,75.734375,1822.109375,159.609375,50.48958333333333,23.643057639811914,19.6862916666667,28.31,0.0
32,2014-12-26,76.34895833333333,1822.8125,157.34375,50.89930555555555,23.825726708192846,13.27325,21.1483333333333,0.0
32,2014-12-27,77.453125,1829.140625,166.328125,51.635416666666664,24.08667691738208,10.0122916666667,18.0165833333333,0.0
32,2014-12-28,78.51041666666667,1837.578125,172.890625,52.34027777777778,24.303370510513066,11.8524583333333,20.1795833333333,0.0
32,2014-12-29,78.09895833333333,1820.15625,158.59375,52.06597222222222,24.407405022844113,8.22133333333333,15.9241666666667,0.0
32,2014-12-30,55.99270833333333,10.004875,123.07616666666667,37.328472222222224,3183.499936142242,0.781285714285714,3.34309523809524,0.0
32,2014-12-31,79.828125,0.0,0.0,53.21875,0.0,0.0,0.0,0.0
32,2015-01-01,80.765625,0.0,0.0,53.84375,0.0,1.61508333333333,4.25854166666667,0.0
32,2015-01-02,79.546875,0.0,0.0,53.03125,0.0,14.269,22.7370833333333,0.0
32,2015-01-03,79.421875,0.0,0.0,52.947916666666664,0.0,0.0,0.0,0.0
32,2015-01-04,74.203125,0.0,0.0,49.46875,0.0,20.3290416666667,27.400625,0.0
